Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,1,7,15,14.5,4.0,0.65,10.5,4.0,0.0,0.0
2018,1,1,7,30,29.0,8.0,0.7,10.7,8.0,6.29,0.0
2018,1,1,7,45,102.5,21.0,0.8,10.9,29.0,15.86,0.0
2018,1,1,8,0,176.0,34.0,0.9,11.1,50.0,25.59,14.83
2018,1,1,8,15,234.0,46.0,1.05,11.4,79.0,34.49,24.52
2018,1,1,8,30,292.0,58.0,1.2,11.7,108.0,43.31,32.9
2018,1,1,8,45,325.0,69.5,1.3,12.0,138.5,51.48,40.52
2018,1,1,9,0,358.0,81.0,1.4,12.3,169.0,59.5,47.86
2018,1,1,9,15,388.0,91.0,1.45,12.65,200.5,66.35,54.02
2018,1,1,9,30,418.0,101.0,1.5,13.0,232.0,73.1,59.97
2018,1,1,9,45,433.0,110.5,1.55,13.4,259.0,79.2,65.24
2018,1,1,10,0,448.0,120.0,1.6,13.8,286.0,85.19,70.35
2018,1,1,10,15,473.0,125.0,1.6,14.1,312.0,88.43,73.01
2018,1,1,10,30,498.0,130.0,1.6,14.4,338.0,91.67,75.67
2018,1,1,10,45,533.0,129.0,1.55,14.7,362.0,91.41,75.25
2018,1,1,11,0,568.0,128.0,1.5,15.0,386.0,109.52,76.55
2018,1,1,11,15,544.5,138.5,1.4,15.25,392.0,149.11,97.98
2018,1,1,11,30,521.0,149.0,1.3,15.5,398.0,188.29,127.81
2018,1,1,11,45,497.5,158.0,1.2,15.8,398.5,223.77,158.38
2018,1,1,12,0,474.0,167.0,1.1,16.1,399.0,256.5,187.95
2018,1,1,12,15,474.0,167.5,1.1,16.3,399.0,287.22,215.52
2018,1,1,12,30,474.0,168.0,1.1,16.5,399.0,317.02,242.21
2018,1,1,12,45,459.0,167.5,1.05,16.7,388.5,338.94,262.46
2018,1,1,13,0,444.0,167.0,1.0,16.9,378.0,358.37,280.19
2018,1,1,13,15,429.5,164.0,1.0,17.0,363.0,373.38,294.26
2018,1,1,13,30,415.0,161.0,1.0,17.1,348.0,385.88,305.97
2018,1,1,13,45,429.5,150.0,1.05,17.25,335.0,404.63,322.5
2018,1,1,14,0,444.0,139.0,1.1,17.4,322.0,422.36,338.04
2018,1,1,14,15,451.5,127.5,1.05,17.3,302.5,434.01,348.62
2018,1,1,14,30,459.0,116.0,1.0,17.2,283.0,443.87,357.65
2018,1,1,14,45,375.5,113.0,1.0,17.15,241.0,400.33,324.37
2018,1,1,15,0,292.0,110.0,1.0,17.1,199.0,335.98,274.29
2018,1,1,15,15,308.0,95.5,1.0,17.1,178.5,356.59,291.27
2018,1,1,15,30,324.0,81.0,1.0,17.1,158.0,359.74,293.57
2018,1,1,15,45,251.0,69.0,0.95,16.3,122.0,300.03,244.8
2018,1,1,16,0,178.0,57.0,0.9,15.5,86.0,221.29,179.69
2018,1,1,16,15,161.0,43.5,0.95,15.2,64.0,197.42,156.75
2018,1,1,16,30,144.0,30.0,1.0,14.9,42.0,187.19,124.48
2018,1,1,16,45,84.0,18.0,1.05,14.6,24.0,74.81,0.0
2018,1,1,17,0,24.0,6.0,1.1,14.3,6.0,21.91,0.0
2018,1,1,17,15,12.0,3.0,1.1,14.15,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,2,7,15,4.5,3.5,2.35,10.6,3.5,0.0,0.0
2018,1,2,7,30,9.0,7.0,2.4,10.9,7.0,5.51,0.0
2018,1,2,7,45,41.0,20.5,2.4,11.2,24.0,15.35,0.0
2018,1,2,8,0,73.0,34.0,2.4,11.5,41.0,25.23,14.45
2018,1,2,8,15,111.5,48.5,2.45,11.8,65.0,35.54,25.35
2018,1,2,8,30,150.0,63.0,2.5,12.1,89.0,45.81,35.03
2018,1,2,8,45,174.5,78.5,2.5,12.4,116.0,56.44,44.84
2018,1,2,9,0,199.0,94.0,2.5,12.7,143.0,66.84,54.3
2018,1,2,9,15,161.0,107.5,2.4,13.05,151.5,76.27,62.75
2018,1,2,9,30,123.0,121.0,2.3,13.4,160.0,84.51,69.99
2018,1,2,9,45,132.0,135.5,2.25,13.7,181.0,93.68,77.96
2018,1,2,10,0,141.0,150.0,2.2,14.0,202.0,102.63,85.64
2018,1,2,10,15,148.5,150.5,2.1,14.4,209.0,103.75,86.36
2018,1,2,10,30,156.0,151.0,2.0,14.8,216.0,104.7,86.93
2018,1,2,10,45,79.0,139.0,1.95,15.15,172.0,96.74,79.76
2018,1,2,11,0,2.0,127.0,1.9,15.5,128.0,94.19,73.82
2018,1,2,11,15,4.5,131.0,1.85,15.75,133.0,98.11,76.79
2018,1,2,11,30,7.0,135.0,1.8,16.0,138.0,102.3,79.99
2018,1,2,11,45,12.0,148.0,1.8,16.25,153.5,113.72,89.11
2018,1,2,12,0,17.0,161.0,1.8,16.5,169.0,125.99,98.97
2018,1,2,12,15,8.5,133.0,1.8,16.65,137.0,104.31,81.4
2018,1,2,12,30,0.0,105.0,1.8,16.8,105.0,80.74,62.11
2018,1,2,12,45,0.0,106.0,1.8,16.95,106.0,81.71,62.93
2018,1,2,13,0,0.0,107.0,1.8,17.1,107.0,82.72,63.78
2018,1,2,13,15,0.0,102.5,1.75,17.1,102.5,79.38,61.06
2018,1,2,13,30,0.0,98.0,1.7,17.1,98.0,76.0,58.3
2018,1,2,13,45,0.0,89.5,1.7,17.1,89.5,69.27,52.76
2018,1,2,14,0,0.0,81.0,1.7,17.1,81.0,62.45,47.12
2018,1,2,14,15,0.0,76.5,1.65,16.95,76.5,58.9,44.24
2018,1,2,14,30,0.0,72.0,1.6,16.8,72.0,55.35,41.34
2018,1,2,14,45,0.0,63.0,1.5,16.6,63.0,48.29,35.46
2018,1,2,15,0,0.0,54.0,1.4,16.4,54.0,41.33,29.61
2018,1,2,15,15,0.0,45.5,1.4,16.4,45.5,34.78,24.03
2018,1,2,15,30,0.0,37.0,1.4,16.4,37.0,28.24,18.4
2018,1,2,15,45,0.0,30.5,1.3,15.45,30.5,23.25,14.12
2018,1,2,16,0,0.0,24.0,1.2,14.5,24.0,18.27,9.78
2018,1,2,16,15,0.0,18.0,1.25,14.15,18.0,13.69,5.65
2018,1,2,16,30,0.0,12.0,1.3,13.8,12.0,9.11,0.85
2018,1,2,16,45,0.0,7.0,1.3,13.45,7.0,5.51,0.0
2018,1,2,17,0,0.0,2.0,1.3,13.1,2.0,1.57,0.0
2018,1,2,17,15,0.0,1.0,1.35,13.0,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,2.0,10.65,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.9,10.8,2.0,1.57,0.0
2018,1,3,7,45,0.0,5.0,1.8,10.95,5.0,3.78,0.0
2018,1,3,8,0,0.0,8.0,1.7,11.1,8.0,6.06,0.0
2018,1,3,8,15,0.0,10.0,1.55,11.3,10.0,7.58,0.99
2018,1,3,8,30,0.0,12.0,1.4,11.5,12.0,9.1,2.48
2018,1,3,8,45,0.0,14.5,1.3,11.75,14.5,11.01,4.28
2018,1,3,9,0,0.0,17.0,1.2,12.0,17.0,12.92,6.06
2018,1,3,9,15,0.0,23.0,1.2,12.15,23.0,17.5,10.23
2018,1,3,9,30,0.0,29.0,1.2,12.3,29.0,22.1,14.4
2018,1,3,9,45,0.0,33.0,1.15,12.5,33.0,25.17,17.15
2018,1,3,10,0,0.0,37.0,1.1,12.7,37.0,28.25,19.88
2018,1,3,10,15,0.0,32.0,1.35,12.8,32.0,24.42,16.39
2018,1,3,10,30,0.0,27.0,1.6,12.9,27.0,20.6,12.91
2018,1,3,10,45,0.0,26.5,1.8,13.05,26.5,20.22,12.54
2018,1,3,11,0,0.0,26.0,2.0,13.2,26.0,19.84,11.41
2018,1,3,11,15,0.0,31.0,2.25,13.25,31.0,23.68,14.68
2018,1,3,11,30,0.0,36.0,2.5,13.3,36.0,27.52,17.94
2018,1,3,11,45,0.0,53.5,2.75,13.35,53.5,40.99,29.4
2018,1,3,12,0,0.0,71.0,3.0,13.4,71.0,54.51,40.86
2018,1,3,12,15,0.0,69.5,3.2,13.45,69.5,53.35,39.86
2018,1,3,12,30,0.0,68.0,3.4,13.5,68.0,52.19,38.87
2018,1,3,12,45,0.0,61.0,3.55,13.5,61.0,46.78,34.29
2018,1,3,13,0,0.0,54.0,3.7,13.5,54.0,41.37,29.71
2018,1,3,13,15,0.0,46.5,3.75,13.5,46.5,35.59,24.81
2018,1,3,13,30,0.0,39.0,3.8,13.5,39.0,29.81,19.91
2018,1,3,13,45,0.0,40.0,3.8,13.55,40.0,30.57,20.58
2018,1,3,14,0,0.0,41.0,3.8,13.6,41.0,31.33,21.26
2018,1,3,14,15,0.0,36.0,3.55,13.6,36.0,27.49,18.0
2018,1,3,14,30,0.0,31.0,3.3,13.6,31.0,23.64,14.72
2018,1,3,14,45,0.0,30.0,3.1,13.6,30.0,22.87,14.08
2018,1,3,15,0,0.0,29.0,2.9,13.6,29.0,22.1,13.42
2018,1,3,15,15,0.0,26.0,2.9,13.6,26.0,19.79,11.43
2018,1,3,15,30,0.0,23.0,2.9,13.6,23.0,17.5,9.41
2018,1,3,15,45,0.0,19.5,2.7,13.3,19.5,14.82,7.05
2018,1,3,16,0,0.0,16.0,2.5,13.0,16.0,12.15,4.66
2018,1,3,16,15,0.0,12.5,2.65,12.9,12.5,9.48,2.22
2018,1,3,16,30,0.0,9.0,2.8,12.8,9.0,6.82,0.0
2018,1,3,16,45,0.0,5.5,2.9,12.75,5.5,4.16,0.0
2018,1,3,17,0,0.0,2.0,3.0,12.7,2.0,1.57,0.0
2018,1,3,17,15,0.0,1.0,3.2,12.75,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,4,7,15,0.0,2.0,3.0,12.5,2.0,0.0,0.0
2018,1,4,7,30,0.0,4.0,3.1,12.8,4.0,3.15,0.0
2018,1,4,7,45,0.0,12.5,3.2,13.1,12.5,9.52,0.0
2018,1,4,8,0,0.0,21.0,3.3,13.4,21.0,16.02,7.02
2018,1,4,8,15,4.0,38.5,3.3,13.65,39.0,28.9,19.39
2018,1,4,8,30,8.0,56.0,3.3,13.9,57.0,41.36,30.85
2018,1,4,8,45,15.0,70.5,3.25,14.15,73.5,51.78,40.4
2018,1,4,9,0,22.0,85.0,3.2,14.4,90.0,61.3,49.04
2018,1,4,9,15,49.0,105.5,3.25,14.75,120.0,74.85,61.09
2018,1,4,9,30,76.0,126.0,3.3,15.1,150.0,88.09,72.7
2018,1,4,9,45,64.5,134.0,3.3,15.5,156.0,93.66,77.43
2018,1,4,10,0,53.0,142.0,3.3,15.9,162.0,99.03,81.92
2018,1,4,10,15,35.5,147.5,3.4,16.3,161.5,102.72,84.9
2018,1,4,10,30,18.0,153.0,3.5,16.7,161.0,109.76,90.77
2018,1,4,10,45,18.5,156.5,3.6,17.05,165.0,112.56,92.94
2018,1,4,11,0,19.0,160.0,3.7,17.4,169.0,116.16,91.23
2018,1,4,11,15,23.0,168.5,3.8,17.6,179.5,124.83,97.63
2018,1,4,11,30,27.0,177.0,3.9,17.8,190.0,132.41,103.39
2018,1,4,11,45,26.5,172.0,4.0,18.0,185.0,133.25,104.03
2018,1,4,12,0,26.0,167.0,4.1,18.2,180.0,133.47,104.31
2018,1,4,12,15,17.0,152.5,4.1,18.25,161.0,121.51,94.92
2018,1,4,12,30,8.0,138.0,4.1,18.3,142.0,108.9,84.88
2018,1,4,12,45,11.5,138.5,4.15,18.35,144.0,111.72,87.25
2018,1,4,13,0,15.0,139.0,4.2,18.4,146.0,114.9,89.98
2018,1,4,13,15,9.0,122.0,4.2,18.4,126.0,99.5,77.43
2018,1,4,13,30,3.0,105.0,4.2,18.4,106.0,83.26,64.06
2018,1,4,13,45,1.5,94.5,4.15,18.35,95.0,74.2,56.62
2018,1,4,14,0,0.0,84.0,4.1,18.3,84.0,64.91,48.93
2018,1,4,14,15,96.0,71.0,4.0,18.15,106.5,136.15,110.4
2018,1,4,14,30,192.0,58.0,3.9,18.0,129.0,202.47,167.54
2018,1,4,14,45,161.0,56.5,3.8,17.85,112.5,187.75,155.32
2018,1,4,15,0,130.0,55.0,3.7,17.7,96.0,155.79,128.69
2018,1,4,15,15,138.0,38.0,3.7,17.7,76.5,158.75,131.6
2018,1,4,15,30,146.0,21.0,3.7,17.7,57.0,150.6,125.03
2018,1,4,15,45,162.5,23.0,3.35,16.95,56.5,172.3,143.09
2018,1,4,16,0,179.0,25.0,3.0,16.2,56.0,195.13,160.92
2018,1,4,16,15,153.5,19.0,2.9,15.8,40.0,171.05,137.74
2018,1,4,16,30,128.0,13.0,2.8,15.4,24.0,146.64,105.11
2018,1,4,16,45,88.0,10.0,2.75,15.0,15.5,101.49,0.0
2018,1,4,17,0,48.0,7.0,2.7,14.6,7.0,40.07,0.0
2018,1,4,17,15,24.0,3.5,2.75,14.5,3.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,1,5,7,15,10.0,2.0,2.95,14.4,2.0,0.0,0.0
2018,1,5,7,30,20.0,4.0,3.0,14.6,4.0,3.15,0.0
2018,1,5,7,45,51.0,9.0,3.05,14.75,13.0,6.9,0.0
2018,1,5,8,0,82.0,14.0,3.1,14.9,22.0,10.72,2.78
2018,1,5,8,15,41.0,28.5,3.05,15.05,32.5,22.17,13.48
2018,1,5,8,30,0.0,43.0,3.0,15.2,43.0,32.64,23.05
2018,1,5,8,45,0.0,55.5,2.9,15.35,55.5,41.8,31.42
2018,1,5,9,0,0.0,68.0,2.8,15.5,68.0,50.88,39.62
2018,1,5,9,15,0.0,66.0,2.75,15.55,66.0,50.07,39.0
2018,1,5,9,30,0.0,64.0,2.7,15.6,64.0,49.05,38.1
2018,1,5,9,45,0.0,58.5,2.6,15.7,58.5,44.8,34.3
2018,1,5,10,0,0.0,53.0,2.5,15.8,53.0,40.56,30.49
2018,1,5,10,15,0.0,37.0,2.4,15.85,37.0,28.26,19.52
2018,1,5,10,30,0.0,21.0,2.3,15.9,21.0,16.01,8.61
2018,1,5,10,45,0.0,36.5,2.2,15.95,36.5,27.89,19.14
2018,1,5,11,0,0.0,52.0,2.1,16.0,52.0,39.82,28.16
2018,1,5,11,15,0.0,69.0,2.05,16.05,69.0,52.95,39.18
2018,1,5,11,30,0.0,86.0,2.0,16.1,86.0,66.06,50.12
2018,1,5,11,45,0.0,69.0,1.9,16.1,69.0,52.96,39.1
2018,1,5,12,0,0.0,52.0,1.8,16.1,52.0,39.84,28.07
2018,1,5,12,15,0.0,55.0,1.85,16.05,55.0,42.15,30.03
2018,1,5,12,30,0.0,58.0,1.9,16.0,58.0,44.47,31.98
2018,1,5,12,45,0.0,75.5,1.9,15.95,75.5,57.99,43.37
2018,1,5,13,0,0.0,93.0,1.9,15.9,93.0,71.65,54.84
2018,1,5,13,15,18.5,118.5,1.95,15.75,127.0,105.79,83.45
2018,1,5,13,30,37.0,144.0,2.0,15.6,161.0,140.22,112.31
2018,1,5,13,45,39.5,149.0,2.0,15.5,166.5,150.05,120.73
2018,1,5,14,0,42.0,154.0,2.0,15.4,172.0,160.88,130.05
2018,1,5,14,15,22.0,128.0,2.0,15.25,137.5,126.71,101.75
2018,1,5,14,30,2.0,102.0,2.0,15.1,103.0,83.15,65.1
2018,1,5,14,45,1.0,83.0,2.0,14.95,83.5,66.21,50.92
2018,1,5,15,0,0.0,64.0,2.0,14.8,64.0,49.11,36.43
2018,1,5,15,15,0.0,50.0,2.0,14.8,50.0,38.25,27.16
2018,1,5,15,30,0.0,36.0,2.0,14.8,36.0,27.47,17.89
2018,1,5,15,45,0.0,29.0,2.1,14.35,29.0,22.1,13.23
2018,1,5,16,0,0.0,22.0,2.2,13.9,22.0,16.74,8.54
2018,1,5,16,15,0.0,16.0,2.3,13.75,16.0,12.15,4.45
2018,1,5,16,30,0.0,10.0,2.4,13.6,10.0,7.58,0.09
2018,1,5,16,45,0.0,6.0,2.45,13.45,6.0,4.54,0.0
2018,1,5,17,0,0.0,2.0,2.5,13.3,2.0,1.57,0.0
2018,1,5,17,15,0.0,1.0,2.6,13.2,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,6,7,15,0.0,2.5,2.05,10.55,2.5,0.0,0.0
2018,1,6,7,30,0.0,5.0,2.1,10.9,5.0,3.93,0.0
2018,1,6,7,45,18.0,19.0,2.15,11.25,20.5,14.3,0.0
2018,1,6,8,0,36.0,33.0,2.2,11.6,36.0,24.46,13.86
2018,1,6,8,15,240.0,42.0,2.2,11.85,82.0,31.7,22.02
2018,1,6,8,30,444.0,51.0,2.2,12.1,128.0,41.68,31.39
2018,1,6,8,45,395.5,64.5,2.25,12.35,146.0,48.7,37.98
2018,1,6,9,0,347.0,78.0,2.3,12.6,164.0,57.36,45.9
2018,1,6,9,15,300.5,100.0,2.3,12.9,183.0,72.19,59.16
2018,1,6,9,30,254.0,122.0,2.3,13.2,202.0,85.32,70.77
2018,1,6,9,45,302.0,129.5,2.3,13.45,235.0,90.77,75.46
2018,1,6,10,0,350.0,137.0,2.3,13.7,268.0,96.19,80.07
2018,1,6,10,15,378.5,143.5,2.4,13.95,295.0,98.31,81.75
2018,1,6,10,30,407.0,150.0,2.5,14.2,322.0,102.32,85.07
2018,1,6,10,45,437.0,152.5,2.6,14.45,345.5,103.93,86.28
2018,1,6,11,0,467.0,155.0,2.7,14.7,369.0,116.89,86.0
2018,1,6,11,15,446.5,165.5,2.8,14.85,375.5,154.3,106.86
2018,1,6,11,30,426.0,176.0,2.9,15.0,382.0,189.51,133.71
2018,1,6,11,45,418.5,180.5,2.95,15.15,385.5,220.96,160.45
2018,1,6,12,0,411.0,185.0,3.0,15.3,389.0,251.21,187.65
2018,1,6,12,15,558.5,146.5,2.9,15.4,424.0,294.72,221.59
2018,1,6,12,30,706.0,108.0,2.8,15.5,459.0,352.6,268.9
2018,1,6,12,45,646.5,122.5,2.7,15.55,440.0,379.73,295.88
2018,1,6,13,0,587.0,137.0,2.6,15.6,421.0,400.17,316.32
2018,1,6,13,15,581.0,132.5,2.55,15.6,407.0,423.66,338.15
2018,1,6,13,30,575.0,128.0,2.5,15.6,393.0,444.78,357.56
2018,1,6,13,45,697.5,96.5,2.4,15.55,402.5,509.36,410.87
2018,1,6,14,0,820.0,65.0,2.3,15.5,412.0,574.58,464.09
2018,1,6,14,15,805.0,62.5,2.4,15.4,384.5,590.48,479.06
2018,1,6,14,30,790.0,60.0,2.5,15.3,357.0,602.77,491.21
2018,1,6,14,45,764.0,60.5,2.55,15.15,326.5,607.72,497.05
2018,1,6,15,0,738.0,61.0,2.6,15.0,296.0,608.69,499.3
2018,1,6,15,15,715.5,56.5,2.6,15.0,261.0,602.5,494.33
2018,1,6,15,30,693.0,52.0,2.6,15.0,226.0,592.77,485.85
2018,1,6,15,45,640.5,47.5,2.45,14.1,186.0,557.64,457.46
2018,1,6,16,0,588.0,43.0,2.3,13.2,146.0,518.68,424.17
2018,1,6,16,15,498.0,37.0,2.25,12.8,107.5,457.29,369.56
2018,1,6,16,30,408.0,31.0,2.2,12.4,69.0,385.86,289.72
2018,1,6,16,45,252.0,20.5,2.2,12.0,40.0,239.07,0.0
2018,1,6,17,0,96.0,10.0,2.2,11.6,11.0,77.28,0.0
2018,1,6,17,15,48.0,5.0,2.2,11.45,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.5,2.25,8.4,2.5,0.0,0.0
2018,1,7,7,30,0.0,5.0,2.2,8.6,5.0,3.93,0.0
2018,1,7,7,45,0.0,16.0,2.2,8.8,16.0,12.16,0.0
2018,1,7,8,0,0.0,27.0,2.2,9.0,27.0,20.36,10.77
2018,1,7,8,15,0.5,42.0,2.25,9.15,42.0,31.22,21.87
2018,1,7,8,30,1.0,57.0,2.3,9.3,57.0,41.98,32.04
2018,1,7,8,45,2.0,70.0,2.35,9.45,70.5,51.38,40.85
2018,1,7,9,0,3.0,83.0,2.4,9.6,84.0,60.71,49.47
2018,1,7,9,15,1.5,85.0,2.4,9.8,85.5,62.88,51.5
2018,1,7,9,30,0.0,87.0,2.4,10.0,87.0,64.85,53.26
2018,1,7,9,45,3.5,100.5,2.45,10.25,102.0,74.42,61.77
2018,1,7,10,0,7.0,114.0,2.5,10.5,117.0,83.87,70.09
2018,1,7,10,15,3.5,109.5,2.5,10.8,111.0,81.38,67.69
2018,1,7,10,30,0.0,105.0,2.5,11.1,105.0,78.67,65.1
2018,1,7,10,45,0.0,97.5,2.5,11.4,97.5,73.79,60.6
2018,1,7,11,0,0.0,90.0,2.5,11.7,90.0,68.73,53.36
2018,1,7,11,15,0.0,89.0,2.4,12.0,89.0,68.17,52.77
2018,1,7,11,30,0.0,88.0,2.3,12.3,88.0,67.54,52.13
2018,1,7,11,45,0.0,84.0,2.15,12.65,84.0,64.59,49.53
2018,1,7,12,0,0.0,80.0,2.0,13.0,80.0,61.49,46.81
2018,1,7,12,15,0.0,69.0,1.9,13.15,69.0,52.97,39.57
2018,1,7,12,30,0.0,58.0,1.8,13.3,58.0,44.47,32.34
2018,1,7,12,45,0.0,73.5,1.7,13.5,73.5,56.45,42.49
2018,1,7,13,0,0.0,89.0,1.6,13.7,89.0,68.5,52.66
2018,1,7,13,15,0.0,99.5,1.45,13.7,99.5,76.92,59.78
2018,1,7,13,30,0.0,110.0,1.3,13.7,110.0,85.71,67.22
2018,1,7,13,45,0.0,106.5,1.15,13.75,106.5,83.26,65.2
2018,1,7,14,0,0.0,103.0,1.0,13.8,103.0,80.83,63.23
2018,1,7,14,15,0.0,91.5,1.0,13.6,91.5,71.52,55.51
2018,1,7,14,30,0.0,80.0,1.0,13.4,80.0,62.08,47.63
2018,1,7,14,45,0.0,81.5,0.95,13.25,81.5,64.04,49.4
2018,1,7,15,0,0.0,83.0,0.9,13.1,83.0,66.59,51.64
2018,1,7,15,15,0.0,77.0,0.9,13.1,77.0,62.47,48.12
2018,1,7,15,30,0.0,71.0,0.9,13.1,71.0,58.71,44.82
2018,1,7,15,45,0.0,58.0,0.95,12.6,58.0,47.53,35.16
2018,1,7,16,0,0.0,45.0,1.0,12.1,45.0,36.05,25.13
2018,1,7,16,15,0.0,34.0,0.95,12.0,34.0,26.56,16.66
2018,1,7,16,30,0.0,23.0,0.9,11.9,23.0,17.56,8.12
2018,1,7,16,45,0.0,13.5,0.9,11.75,13.5,10.29,0.0
2018,1,7,17,0,0.0,4.0,0.9,11.6,4.0,3.15,0.0
2018,1,7,17,15,0.0,2.0,0.9,11.55,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,3.5,11.7,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,3.7,11.9,2.0,1.57,0.0
2018,1,8,7,45,0.0,5.5,3.85,12.05,5.5,4.16,0.0
2018,1,8,8,0,0.0,9.0,4.0,12.2,9.0,6.82,0.0
2018,1,8,8,15,0.0,12.0,4.15,12.4,12.0,9.1,2.28
2018,1,8,8,30,0.0,15.0,4.3,12.6,15.0,11.39,4.47
2018,1,8,8,45,0.0,16.0,4.45,12.75,16.0,12.15,5.24
2018,1,8,9,0,0.0,17.0,4.6,12.9,17.0,12.92,5.98
2018,1,8,9,15,0.0,17.0,4.65,13.05,17.0,12.92,6.01
2018,1,8,9,30,0.0,17.0,4.7,13.2,17.0,12.93,6.01
2018,1,8,9,45,0.0,28.0,4.8,13.35,28.0,21.34,13.57
2018,1,8,10,0,0.0,39.0,4.9,13.5,39.0,29.78,21.11
2018,1,8,10,15,0.0,34.0,4.85,13.6,34.0,25.95,17.64
2018,1,8,10,30,0.0,29.0,4.8,13.7,29.0,22.13,14.18
2018,1,8,10,45,0.0,27.0,4.8,13.8,27.0,20.61,12.79
2018,1,8,11,0,0.0,25.0,4.8,13.9,25.0,19.08,10.68
2018,1,8,11,15,0.0,23.5,4.9,14.0,23.5,17.94,9.68
2018,1,8,11,30,0.0,22.0,5.0,14.1,22.0,16.79,8.69
2018,1,8,11,45,0.0,23.5,5.05,14.2,23.5,17.95,9.65
2018,1,8,12,0,0.0,25.0,5.1,14.3,25.0,19.1,10.62
2018,1,8,12,15,0.0,28.5,5.0,14.4,28.5,21.78,12.9
2018,1,8,12,30,0.0,32.0,4.9,14.5,32.0,24.46,15.18
2018,1,8,12,45,0.0,31.5,4.85,14.55,31.5,24.08,14.85
2018,1,8,13,0,0.0,31.0,4.8,14.6,31.0,23.69,14.53
2018,1,8,13,15,0.0,26.0,4.7,14.65,26.0,19.85,11.27
2018,1,8,13,30,0.0,21.0,4.6,14.7,21.0,16.02,8.02
2018,1,8,13,45,0.0,33.5,4.5,14.7,33.5,25.59,16.2
2018,1,8,14,0,0.0,46.0,4.4,14.7,46.0,35.18,24.41
2018,1,8,14,15,0.0,34.0,4.3,14.65,34.0,25.96,16.57
2018,1,8,14,30,0.0,22.0,4.2,14.6,22.0,16.76,8.73
2018,1,8,14,45,2.5,26.5,4.1,14.5,27.5,21.88,13.23
2018,1,8,15,0,5.0,31.0,4.0,14.4,33.0,27.11,17.82
2018,1,8,15,15,7.5,39.5,4.0,14.4,42.0,35.5,25.09
2018,1,8,15,30,10.0,48.0,4.0,14.4,51.0,43.97,32.37
2018,1,8,15,45,6.0,36.0,4.05,14.2,37.5,31.88,21.81
2018,1,8,16,0,2.0,24.0,4.1,14.0,24.0,19.75,11.18
2018,1,8,16,15,1.0,19.0,4.05,13.95,19.0,15.19,7.06
2018,1,8,16,30,0.0,14.0,4.0,13.9,14.0,10.64,2.7
2018,1,8,16,45,0.0,7.5,3.9,13.85,7.5,5.68,0.0
2018,1,8,17,0,0.0,1.0,3.8,13.8,1.0,0.79,0.0
2018,1,8,17,15,0.0,0.5,3.7,13.8,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.5,2.7,13.1,1.5,0.0,0.0
2018,1,9,7,30,0.0,3.0,3.0,13.3,3.0,2.36,0.0
2018,1,9,7,45,0.0,10.5,3.35,13.45,10.5,7.98,0.0
2018,1,9,8,0,0.0,18.0,3.7,13.6,18.0,13.71,5.27
2018,1,9,8,15,0.0,27.0,3.9,13.7,27.0,20.6,12.23
2018,1,9,8,30,0.0,36.0,4.1,13.8,36.0,27.51,18.68
2018,1,9,8,45,0.5,51.0,4.35,13.9,51.0,38.77,28.92
2018,1,9,9,0,1.0,66.0,4.6,14.0,66.0,49.6,38.73
2018,1,9,9,15,1.0,69.5,4.55,14.1,69.5,52.54,41.42
2018,1,9,9,30,1.0,73.0,4.5,14.2,73.0,55.4,43.97
2018,1,9,9,45,0.5,66.0,4.45,14.25,66.0,50.62,39.67
2018,1,9,10,0,0.0,59.0,4.4,14.3,59.0,45.19,34.78
2018,1,9,10,15,0.5,78.5,4.3,14.35,78.5,60.11,47.98
2018,1,9,10,30,1.0,98.0,4.2,14.4,98.0,73.96,60.13
2018,1,9,10,45,2.5,125.0,4.05,14.4,126.0,92.43,76.28
2018,1,9,11,0,4.0,152.0,3.9,14.4,154.0,110.61,87.89
2018,1,9,11,15,6.0,159.5,3.95,14.4,162.5,117.38,93.26
2018,1,9,11,30,8.0,167.0,4.0,14.4,171.0,124.46,98.95
2018,1,9,11,45,5.0,149.0,4.0,14.45,151.5,112.96,89.44
2018,1,9,12,0,2.0,131.0,4.0,14.5,132.0,100.14,78.85
2018,1,9,12,15,2.5,132.5,4.15,14.5,134.0,102.03,80.43
2018,1,9,12,30,3.0,134.0,4.3,14.5,136.0,103.99,82.1
2018,1,9,12,45,60.0,165.0,4.4,14.5,194.5,155.86,124.68
2018,1,9,13,0,117.0,196.0,4.5,14.5,253.0,219.8,177.56
2018,1,9,13,15,153.0,197.5,4.6,14.5,270.0,248.48,201.89
2018,1,9,13,30,189.0,199.0,4.7,14.5,287.0,280.11,228.94
2018,1,9,13,45,124.0,174.0,4.8,14.45,230.5,231.69,189.9
2018,1,9,14,0,59.0,149.0,4.9,14.4,174.0,165.38,134.95
2018,1,9,14,15,34.0,128.5,4.9,14.35,142.5,134.12,108.82
2018,1,9,14,30,9.0,108.0,4.9,14.3,111.0,92.86,73.75
2018,1,9,14,45,91.0,104.5,4.9,14.25,134.0,167.87,139.33
2018,1,9,15,0,173.0,101.0,4.9,14.2,157.0,241.56,203.13
2018,1,9,15,15,236.0,93.0,4.9,14.2,160.0,285.02,240.85
2018,1,9,15,30,299.0,85.0,4.9,14.2,163.0,347.65,293.41
2018,1,9,15,45,222.5,73.0,5.05,13.95,125.5,266.48,224.63
2018,1,9,16,0,146.0,61.0,5.2,13.7,88.0,201.27,167.6
2018,1,9,16,15,109.0,47.0,5.25,13.55,64.0,160.84,131.03
2018,1,9,16,30,72.0,33.0,5.3,13.4,40.0,119.4,90.7
2018,1,9,16,45,46.0,21.5,5.4,13.25,25.0,68.38,12.61
2018,1,9,17,0,20.0,10.0,5.5,13.1,10.0,22.43,0.0
2018,1,9,17,15,10.0,5.0,5.55,13.0,5.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,5.8,12.8,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,5.85,12.3,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,5.75,12.1,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,5.65,11.95,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,5.55,11.8,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,5.5,11.55,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,5.45,11.3,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,5.05,10.55,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,4.95,10.45,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,4.65,10.15,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,4.0,10.05,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.5,2.8,11.0,2.5,0.0,0.0
2018,1,10,7,30,0.0,5.0,2.7,11.2,5.0,3.93,0.0
2018,1,10,7,45,2.5,16.0,2.6,11.45,16.0,12.18,0.0
2018,1,10,8,0,5.0,27.0,2.5,11.7,27.0,20.41,10.78
2018,1,10,8,15,6.0,43.5,2.55,11.85,44.0,32.27,22.55
2018,1,10,8,30,7.0,60.0,2.6,12.0,61.0,44.0,33.48
2018,1,10,8,45,13.0,76.5,2.6,12.1,79.5,55.66,44.24
2018,1,10,9,0,19.0,93.0,2.6,12.2,98.0,67.21,54.77
2018,1,10,9,15,79.5,109.5,2.7,12.3,134.5,77.7,64.22
2018,1,10,9,30,140.0,126.0,2.8,12.4,171.0,87.75,73.15
2018,1,10,9,45,219.0,136.0,2.9,12.5,215.0,93.4,78.08
2018,1,10,10,0,298.0,146.0,3.0,12.6,259.0,100.65,84.37
2018,1,10,10,15,191.5,149.0,3.1,12.7,223.5,103.88,87.06
2018,1,10,10,30,85.0,152.0,3.2,12.8,188.0,107.12,89.76
2018,1,10,10,45,46.0,155.0,3.3,12.9,174.5,108.7,90.98
2018,1,10,11,0,7.0,158.0,3.4,13.0,161.0,114.54,91.57
2018,1,10,11,15,5.5,157.0,3.35,13.1,159.5,115.71,92.3
2018,1,10,11,30,4.0,156.0,3.3,13.2,158.0,116.4,92.8
2018,1,10,11,45,3.0,149.5,3.3,13.3,151.0,112.92,89.84
2018,1,10,12,0,2.0,143.0,3.3,13.4,144.0,108.94,86.51
2018,1,10,12,15,1.5,132.5,3.15,13.45,133.5,101.72,80.47
2018,1,10,12,30,1.0,122.0,3.0,13.5,123.0,94.09,74.09
2018,1,10,12,45,0.5,117.5,2.9,13.6,118.0,90.8,71.35
2018,1,10,13,0,0.0,113.0,2.8,13.7,113.0,87.38,68.49
2018,1,10,13,15,1.0,119.5,2.65,13.8,120.0,93.42,73.6
2018,1,10,13,30,2.0,126.0,2.5,13.9,127.0,99.86,79.05
2018,1,10,13,45,1.5,124.0,2.4,14.0,124.5,98.72,78.15
2018,1,10,14,0,1.0,122.0,2.3,14.1,122.0,97.66,77.33
2018,1,10,14,15,62.5,113.5,2.2,14.1,137.5,137.14,111.87
2018,1,10,14,30,124.0,105.0,2.1,14.1,153.0,184.44,152.88
2018,1,10,14,45,118.0,95.5,2.0,14.15,138.0,176.16,146.22
2018,1,10,15,0,112.0,86.0,1.9,14.2,123.0,166.94,138.78
2018,1,10,15,15,218.0,76.0,1.9,14.2,137.0,250.38,210.61
2018,1,10,15,30,324.0,66.0,1.9,14.2,151.0,340.96,285.9
2018,1,10,15,45,162.0,53.0,1.7,13.85,95.5,192.61,160.84
2018,1,10,16,0,0.0,40.0,1.5,13.5,40.0,30.59,20.32
2018,1,10,16,15,103.5,32.0,1.5,13.3,43.0,129.41,105.36
2018,1,10,16,30,207.0,24.0,1.5,13.1,46.0,229.18,179.9
2018,1,10,16,45,163.5,19.5,1.45,12.95,32.0,181.69,62.05
2018,1,10,17,0,120.0,15.0,1.4,12.8,18.0,99.39,0.0
2018,1,10,17,15,60.0,7.5,1.45,12.75,9.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.0,0.35,12.3,2.0,0.0,0.0
2018,1,11,7,30,0.0,4.0,0.4,12.4,4.0,3.15,0.0
2018,1,11,7,45,1.0,17.0,0.45,12.55,17.0,12.87,0.0
2018,1,11,8,0,2.0,30.0,0.5,12.7,30.0,22.42,12.46
2018,1,11,8,15,13.0,47.0,0.65,12.9,49.0,34.5,24.46
2018,1,11,8,30,24.0,64.0,0.8,13.1,68.0,46.3,35.41
2018,1,11,8,45,42.0,81.5,1.0,13.3,91.0,58.27,46.36
2018,1,11,9,0,60.0,99.0,1.2,13.5,114.0,70.06,57.01
2018,1,11,9,15,66.0,110.0,1.25,13.7,129.0,77.87,63.99
2018,1,11,9,30,72.0,121.0,1.3,13.9,144.0,85.52,70.71
2018,1,11,9,45,53.0,127.5,1.4,14.05,145.5,90.09,74.63
2018,1,11,10,0,34.0,134.0,1.5,14.2,147.0,94.46,78.33
2018,1,11,10,15,41.5,153.5,1.45,14.4,170.5,106.48,88.65
2018,1,11,10,30,49.0,173.0,1.4,14.6,194.0,118.13,98.54
2018,1,11,10,45,60.0,185.5,1.35,14.8,212.5,125.82,104.93
2018,1,11,11,0,71.0,198.0,1.3,15.0,231.0,135.63,107.18
2018,1,11,11,15,121.0,206.0,1.2,15.2,264.5,151.1,116.0
2018,1,11,11,30,171.0,214.0,1.1,15.4,298.0,175.7,132.71
2018,1,11,11,45,197.5,218.0,1.0,15.55,317.0,198.55,150.1
2018,1,11,12,0,224.0,222.0,0.9,15.7,336.0,224.04,170.44
2018,1,11,12,15,228.5,221.5,0.95,15.75,337.5,242.08,186.31
2018,1,11,12,30,233.0,221.0,1.0,15.8,339.0,260.03,202.25
2018,1,11,12,45,196.5,221.0,1.0,15.85,319.5,261.85,205.85
2018,1,11,13,0,160.0,221.0,1.0,15.9,300.0,259.99,206.0
2018,1,11,13,15,207.5,209.0,1.1,15.85,309.0,285.14,227.3
2018,1,11,13,30,255.0,197.0,1.2,15.8,318.0,323.17,258.85
2018,1,11,13,45,384.5,163.5,1.25,15.8,336.5,391.99,314.9
2018,1,11,14,0,514.0,130.0,1.3,15.8,355.0,455.87,367.01
2018,1,11,14,15,579.5,108.0,1.3,15.7,346.5,503.08,405.39
2018,1,11,14,30,645.0,86.0,1.3,15.6,338.0,543.34,438.5
2018,1,11,14,45,675.5,73.5,1.3,15.5,317.0,569.47,460.25
2018,1,11,15,0,706.0,61.0,1.3,15.4,296.0,590.37,477.81
