Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,6,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,1,7,15,25.0,9.0,1.55,11.8,10.0,7.08,0.0
2018,2,1,7,30,50.0,18.0,1.6,12.3,20.0,13.55,0.0
2018,2,1,7,45,143.5,32.5,1.7,12.8,49.5,24.38,13.4
2018,2,1,8,0,237.0,47.0,1.8,13.3,79.0,35.21,24.94
2018,2,1,8,15,298.5,59.0,1.8,13.6,114.5,44.05,33.34
2018,2,1,8,30,360.0,71.0,1.8,13.9,150.0,52.81,41.45
2018,2,1,8,45,385.0,83.5,1.8,14.25,184.5,61.42,49.24
2018,2,1,9,0,410.0,96.0,1.8,14.6,219.0,69.81,56.68
2018,2,1,9,15,432.0,108.0,1.8,15.05,254.0,77.63,63.45
2018,2,1,9,30,454.0,120.0,1.8,15.5,289.0,85.26,69.94
2018,2,1,9,45,497.5,123.0,1.8,16.0,325.5,87.46,71.59
2018,2,1,10,0,541.0,126.0,1.8,16.5,362.0,89.72,73.27
2018,2,1,10,15,522.0,142.0,1.85,16.9,383.0,98.72,80.8
2018,2,1,10,30,503.0,158.0,1.9,17.3,404.0,107.43,88.0
2018,2,1,10,45,543.0,155.5,1.95,17.7,433.0,106.26,86.71
2018,2,1,11,0,583.0,153.0,2.0,18.1,462.0,125.51,87.05
2018,2,1,11,15,621.5,146.5,2.05,18.35,485.5,165.42,105.84
2018,2,1,11,30,660.0,140.0,2.1,18.6,509.0,209.15,136.4
2018,2,1,11,45,692.0,133.0,2.15,18.85,525.5,254.49,173.26
2018,2,1,12,0,724.0,126.0,2.2,19.1,542.0,302.09,214.16
2018,2,1,12,15,684.5,139.0,2.25,19.3,533.5,344.04,253.22
2018,2,1,12,30,645.0,152.0,2.3,19.5,525.0,381.16,287.55
2018,2,1,12,45,720.5,126.5,2.35,19.65,539.5,430.57,329.14
2018,2,1,13,0,796.0,101.0,2.4,19.8,554.0,483.86,373.64
2018,2,1,13,15,773.0,105.0,2.45,19.9,536.5,515.61,401.65
2018,2,1,13,30,750.0,109.0,2.5,20.0,519.0,544.35,426.64
2018,2,1,13,45,751.5,103.5,2.5,20.05,501.5,574.29,452.02
2018,2,1,14,0,753.0,98.0,2.5,20.1,484.0,599.79,473.68
2018,2,1,14,15,752.5,92.0,2.45,20.0,460.0,622.18,492.77
2018,2,1,14,30,752.0,86.0,2.4,19.9,436.0,641.62,509.4
2018,2,1,14,45,776.0,74.5,2.35,19.8,413.0,669.55,531.79
2018,2,1,15,0,800.0,63.0,2.3,19.7,390.0,694.74,551.01
2018,2,1,15,15,798.0,57.5,2.3,19.7,357.0,704.76,559.08
2018,2,1,15,30,796.0,52.0,2.3,19.7,324.0,703.58,558.83
2018,2,1,15,45,762.0,49.5,2.05,18.75,282.0,693.55,552.1
2018,2,1,16,0,728.0,47.0,1.8,17.8,240.0,672.05,535.9
2018,2,1,16,15,611.0,47.0,1.85,17.25,188.5,583.52,469.31
2018,2,1,16,30,494.0,47.0,1.9,16.7,137.0,499.83,403.42
2018,2,1,16,45,414.0,39.5,1.9,16.2,100.0,427.69,342.0
2018,2,1,17,0,334.0,32.0,1.9,15.7,63.0,354.37,261.71
2018,2,1,17,15,201.0,20.5,1.9,15.5,36.0,210.82,0.0
2018,2,1,17,30,68.0,9.0,1.9,15.3,9.0,59.15,0.0
2018,2,1,17,45,34.0,4.5,1.9,15.15,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,7,15,78.0,9.5,1.3,13.3,13.0,7.47,0.0
2018,2,2,7,30,156.0,19.0,1.4,13.7,26.0,14.49,0.0
2018,2,2,7,45,297.5,29.5,1.5,14.1,63.0,24.31,13.61
2018,2,2,8,0,439.0,40.0,1.6,14.5,100.0,33.16,23.11
2018,2,2,8,15,479.0,47.5,1.75,14.85,135.5,39.0,28.77
2018,2,2,8,30,519.0,55.0,1.9,15.2,171.0,44.78,34.16
2018,2,2,8,45,493.5,72.5,2.05,15.55,201.5,57.39,45.45
2018,2,2,9,0,468.0,90.0,2.2,15.9,232.0,66.6,53.57
2018,2,2,9,15,543.0,90.5,2.3,16.15,278.0,69.76,56.27
2018,2,2,9,30,618.0,91.0,2.4,16.4,324.0,70.4,56.69
2018,2,2,9,45,568.0,112.5,2.5,16.7,343.0,84.02,68.42
2018,2,2,10,0,518.0,134.0,2.6,17.0,362.0,94.17,77.01
2018,2,2,10,15,552.5,135.5,2.65,17.25,394.0,95.32,77.76
2018,2,2,10,30,587.0,137.0,2.7,17.5,426.0,97.98,79.83
2018,2,2,10,45,590.0,144.5,2.7,17.75,447.0,102.01,83.08
2018,2,2,11,0,593.0,152.0,2.7,18.0,468.0,126.13,86.97
2018,2,2,11,15,594.0,156.5,2.7,18.25,482.0,170.31,110.85
2018,2,2,11,30,595.0,161.0,2.7,18.5,496.0,214.4,143.63
2018,2,2,11,45,612.0,159.5,2.7,18.75,509.0,257.4,179.11
2018,2,2,12,0,629.0,158.0,2.7,19.0,522.0,301.48,217.28
2018,2,2,12,15,670.0,145.0,2.7,19.2,534.0,345.32,255.29
2018,2,2,12,30,711.0,132.0,2.7,19.4,546.0,391.42,295.23
2018,2,2,12,45,689.5,137.5,2.7,19.6,536.0,428.17,328.33
2018,2,2,13,0,668.0,143.0,2.7,19.8,526.0,461.49,357.79
2018,2,2,13,15,701.5,130.0,2.7,19.8,524.0,503.54,393.35
2018,2,2,13,30,735.0,117.0,2.7,19.8,522.0,545.54,428.41
2018,2,2,13,45,775.5,100.0,2.7,19.85,513.5,585.88,461.87
2018,2,2,14,0,816.0,83.0,2.7,19.9,505.0,626.58,495.26
2018,2,2,14,15,811.0,79.0,2.6,19.8,479.5,649.64,514.57
2018,2,2,14,30,806.0,75.0,2.5,19.7,454.0,669.41,531.21
2018,2,2,14,45,812.5,70.5,2.4,19.65,429.0,693.65,549.72
2018,2,2,15,0,819.0,66.0,2.3,19.6,404.0,715.02,565.72
2018,2,2,15,15,793.5,63.5,2.3,19.6,365.0,711.29,563.8
2018,2,2,15,30,768.0,61.0,2.3,19.6,326.0,703.57,558.92
2018,2,2,15,45,702.0,61.0,2.0,18.8,279.0,662.83,529.05
2018,2,2,16,0,636.0,61.0,1.7,18.0,232.0,624.29,499.87
2018,2,2,16,15,576.0,54.0,1.7,17.5,187.5,572.99,460.77
2018,2,2,16,30,516.0,47.0,1.7,17.0,143.0,519.09,417.35
2018,2,2,16,45,425.0,40.0,1.7,16.5,104.0,438.46,349.97
2018,2,2,17,0,334.0,33.0,1.7,16.0,65.0,356.49,267.13
2018,2,2,17,15,202.0,21.0,1.75,15.8,37.5,215.19,0.0
2018,2,2,17,30,70.0,9.0,1.8,15.6,10.0,60.88,0.0
2018,2,2,17,45,35.0,4.5,1.8,15.4,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,2,3,7,15,118.5,10.5,2.8,12.45,16.5,8.26,0.0
2018,2,3,7,30,237.0,21.0,2.9,13.0,33.0,17.49,0.0
2018,2,3,7,45,379.5,29.5,3.0,13.55,72.0,24.6,14.15
2018,2,3,8,0,522.0,38.0,3.1,14.1,111.0,31.98,22.16
2018,2,3,8,15,502.5,47.5,3.05,14.55,139.0,39.15,28.95
2018,2,3,8,30,483.0,57.0,3.0,15.0,167.0,45.95,35.23
2018,2,3,8,45,347.5,89.0,2.95,15.45,176.5,64.63,51.86
2018,2,3,9,0,212.0,121.0,2.9,15.9,186.0,84.07,68.95
2018,2,3,9,15,253.5,134.0,2.9,16.4,222.5,92.69,76.3
2018,2,3,9,30,295.0,147.0,2.9,16.9,259.0,101.19,83.43
2018,2,3,9,45,321.5,158.5,2.9,17.35,291.5,108.43,89.4
2018,2,3,10,0,348.0,170.0,2.9,17.8,324.0,115.55,95.18
2018,2,3,10,15,364.5,180.0,2.9,18.2,351.5,121.5,99.94
2018,2,3,10,30,381.0,190.0,2.9,18.6,379.0,127.34,104.57
2018,2,3,10,45,390.5,198.5,2.85,19.0,400.5,132.12,108.28
2018,2,3,11,0,400.0,207.0,2.8,19.4,422.0,152.17,111.03
2018,2,3,11,15,407.5,213.0,2.8,19.7,438.0,184.15,128.48
2018,2,3,11,30,415.0,219.0,2.8,20.0,454.0,220.77,155.53
2018,2,3,11,45,419.0,222.0,2.75,20.3,463.0,255.3,183.88
2018,2,3,12,0,423.0,225.0,2.7,20.6,472.0,289.84,213.38
2018,2,3,12,15,437.5,221.5,2.65,20.75,477.5,323.08,241.99
2018,2,3,12,30,452.0,218.0,2.6,20.9,483.0,356.81,270.93
2018,2,3,12,45,455.0,213.5,2.55,21.1,478.5,385.02,295.46
2018,2,3,13,0,458.0,209.0,2.5,21.3,474.0,412.17,318.73
2018,2,3,13,15,451.5,206.0,2.45,21.35,462.0,434.39,338.01
2018,2,3,13,30,445.0,203.0,2.4,21.4,450.0,454.58,355.33
2018,2,3,13,45,434.5,197.0,2.35,21.45,431.0,467.58,366.92
2018,2,3,14,0,424.0,191.0,2.3,21.5,412.0,478.05,376.36
2018,2,3,14,15,489.0,164.0,2.25,21.45,406.0,516.54,407.99
2018,2,3,14,30,554.0,137.0,2.2,21.4,400.0,555.03,439.41
2018,2,3,14,45,694.5,100.0,2.15,21.3,405.5,646.75,510.72
2018,2,3,15,0,835.0,63.0,2.1,21.2,411.0,718.48,563.79
2018,2,3,15,15,810.0,60.5,2.1,21.2,372.0,722.61,567.14
2018,2,3,15,30,785.0,58.0,2.1,21.2,333.0,715.48,562.75
2018,2,3,15,45,750.5,55.0,1.8,20.4,290.5,696.33,548.85
2018,2,3,16,0,716.0,52.0,1.5,19.6,248.0,673.43,531.23
2018,2,3,16,15,662.0,47.5,1.5,19.2,203.0,629.37,498.18
2018,2,3,16,30,608.0,43.0,1.5,18.8,158.0,582.01,460.46
2018,2,3,16,45,517.5,37.0,1.5,18.4,116.0,510.42,401.1
2018,2,3,17,0,427.0,31.0,1.5,18.0,74.0,430.47,321.54
2018,2,3,17,15,264.0,21.0,1.45,17.95,43.0,267.31,0.0
2018,2,3,17,30,101.0,11.0,1.4,17.9,12.0,86.57,0.0
2018,2,3,17,45,50.5,5.5,1.35,17.85,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,2,4,7,15,0.5,7.0,1.8,13.1,7.0,5.51,0.0
2018,2,4,7,30,1.0,14.0,1.9,13.5,14.0,10.68,0.0
2018,2,4,7,45,5.0,28.5,1.95,13.9,29.0,21.51,11.89
2018,2,4,8,0,9.0,43.0,2.0,14.3,44.0,32.15,22.36
2018,2,4,8,15,13.0,59.5,2.0,14.6,62.0,44.05,33.31
2018,2,4,8,30,17.0,76.0,2.0,14.9,80.0,55.86,44.04
2018,2,4,8,45,42.0,98.0,2.05,15.2,110.5,70.03,56.69
2018,2,4,9,0,67.0,120.0,2.1,15.5,141.0,84.47,69.39
2018,2,4,9,15,90.5,129.0,2.15,15.9,161.5,89.57,73.68
2018,2,4,9,30,114.0,138.0,2.2,16.3,182.0,95.88,78.95
2018,2,4,9,45,154.0,153.0,2.3,16.65,218.5,105.74,87.25
2018,2,4,10,0,194.0,168.0,2.4,17.0,255.0,115.47,95.34
2018,2,4,10,15,314.0,174.0,2.4,17.35,326.0,117.11,96.42
2018,2,4,10,30,434.0,180.0,2.4,17.7,397.0,118.68,97.45
2018,2,4,10,45,474.5,179.0,2.45,18.1,427.0,118.22,96.75
2018,2,4,11,0,515.0,178.0,2.5,18.5,457.0,138.03,97.07
2018,2,4,11,15,600.5,159.0,2.5,18.7,494.5,174.69,113.46
2018,2,4,11,30,686.0,140.0,2.5,18.9,532.0,217.0,141.43
2018,2,4,11,45,738.0,125.5,2.5,19.15,553.5,263.2,178.58
2018,2,4,12,0,790.0,111.0,2.5,19.4,575.0,316.59,223.8
2018,2,4,12,15,737.5,127.5,2.5,19.45,562.0,356.85,262.39
2018,2,4,12,30,685.0,144.0,2.5,19.5,549.0,394.33,297.61
2018,2,4,12,45,665.5,148.5,2.5,19.55,539.0,430.12,329.86
2018,2,4,13,0,646.0,153.0,2.5,19.6,529.0,462.65,358.64
2018,2,4,13,15,621.5,156.5,2.45,19.65,511.5,488.33,381.29
2018,2,4,13,30,597.0,160.0,2.4,19.7,494.0,510.14,400.31
2018,2,4,13,45,587.0,156.5,2.4,19.7,475.0,530.76,418.28
2018,2,4,14,0,577.0,153.0,2.4,19.7,456.0,541.52,428.66
2018,2,4,14,15,614.5,136.0,2.35,19.7,443.5,582.78,461.83
2018,2,4,14,30,652.0,119.0,2.3,19.7,431.0,615.96,488.73
2018,2,4,14,45,743.5,92.0,2.3,19.65,424.0,675.66,536.09
2018,2,4,15,0,835.0,65.0,2.3,19.6,417.0,730.74,577.04
2018,2,4,15,15,810.0,62.5,2.3,19.6,377.5,727.61,575.34
2018,2,4,15,30,785.0,60.0,2.3,19.6,338.0,720.47,571.01
2018,2,4,15,45,751.5,56.5,2.05,18.95,295.0,701.41,557.31
2018,2,4,16,0,718.0,53.0,1.8,18.3,252.0,678.59,539.97
2018,2,4,16,15,665.0,48.5,1.75,17.9,207.5,635.19,506.87
2018,2,4,16,30,612.0,44.0,1.7,17.5,163.0,588.46,469.13
2018,2,4,16,45,522.5,38.0,1.65,17.1,120.0,517.38,409.78
2018,2,4,17,0,433.0,32.0,1.6,16.7,77.0,437.72,332.34
2018,2,4,17,15,268.0,22.0,1.6,16.6,45.0,274.51,44.3
2018,2,4,17,30,103.0,12.0,1.6,16.5,13.0,89.2,0.0
2018,2,4,17,45,51.5,6.0,1.6,16.4,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,5,7,15,112.0,11.5,0.85,14.05,17.5,9.05,0.0
2018,2,5,7,30,224.0,23.0,0.9,14.4,35.0,19.11,0.0
2018,2,5,7,45,360.5,31.5,0.95,14.7,74.0,26.13,15.86
2018,2,5,8,0,497.0,40.0,1.0,15.0,113.0,33.41,23.46
2018,2,5,8,15,483.0,51.0,1.1,15.35,142.5,41.71,31.2
2018,2,5,8,30,469.0,62.0,1.2,15.7,172.0,49.6,38.41
2018,2,5,8,45,341.5,93.5,1.3,16.05,182.0,67.5,54.28
2018,2,5,9,0,214.0,125.0,1.4,16.4,192.0,86.55,70.93
2018,2,5,9,15,249.5,138.0,1.45,16.8,227.0,95.04,78.13
2018,2,5,9,30,285.0,151.0,1.5,17.2,262.0,103.38,85.1
2018,2,5,9,45,318.5,162.0,1.6,17.55,297.0,110.41,90.87
2018,2,5,10,0,352.0,173.0,1.7,17.9,332.0,117.33,96.49
2018,2,5,10,15,417.0,172.0,1.75,18.3,373.0,114.28,93.53
2018,2,5,10,30,482.0,171.0,1.8,18.7,414.0,114.27,93.22
2018,2,5,10,45,488.0,179.5,1.9,19.1,435.5,118.68,96.67
2018,2,5,11,0,494.0,188.0,2.0,19.5,457.0,143.76,101.24
2018,2,5,11,15,437.5,209.0,2.0,19.85,453.0,186.64,128.68
2018,2,5,11,30,381.0,230.0,2.0,20.2,449.0,224.64,159.49
2018,2,5,11,45,355.5,241.0,2.0,20.5,448.0,254.73,185.28
2018,2,5,12,0,330.0,252.0,2.0,20.8,447.0,282.1,209.56
2018,2,5,12,15,373.0,242.5,2.05,21.0,464.0,315.12,236.55
2018,2,5,12,30,416.0,233.0,2.1,21.2,481.0,356.15,270.07
2018,2,5,12,45,522.0,196.5,2.15,21.35,504.5,403.16,307.86
2018,2,5,13,0,628.0,160.0,2.2,21.5,528.0,461.45,354.66
2018,2,5,13,15,718.5,127.5,2.25,21.5,539.5,515.59,398.71
2018,2,5,13,30,809.0,95.0,2.3,21.5,551.0,571.51,444.07
2018,2,5,13,45,788.0,97.0,2.35,21.45,528.0,596.83,465.8
2018,2,5,14,0,767.0,99.0,2.4,21.4,505.0,618.16,484.28
2018,2,5,14,15,746.0,99.5,2.4,21.2,477.5,636.62,500.35
2018,2,5,14,30,725.0,100.0,2.4,21.0,450.0,649.45,512.06
2018,2,5,14,45,777.5,81.5,2.4,20.75,433.0,687.74,542.81
2018,2,5,15,0,830.0,63.0,2.4,20.5,416.0,719.59,567.34
2018,2,5,15,15,805.5,60.5,2.4,20.5,377.0,724.04,571.37
2018,2,5,15,30,781.0,58.0,2.4,20.5,338.0,717.16,567.21
2018,2,5,15,45,746.0,55.5,2.2,19.55,295.5,698.07,554.58
2018,2,5,16,0,711.0,53.0,2.0,18.6,253.0,675.23,538.36
2018,2,5,16,15,658.0,49.0,1.95,18.05,208.5,632.3,505.93
2018,2,5,16,30,605.0,45.0,1.9,17.5,164.0,585.97,468.84
2018,2,5,16,45,516.5,39.0,1.85,17.0,121.5,515.46,410.18
2018,2,5,17,0,428.0,33.0,1.8,16.5,79.0,436.2,335.16
2018,2,5,17,15,265.5,22.0,1.75,16.35,46.0,276.15,84.87
2018,2,5,17,30,103.0,11.0,1.7,16.2,13.0,88.71,0.0
2018,2,5,17,45,51.5,5.5,1.7,16.05,6.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,2,6,7,15,150.5,11.5,2.7,13.05,20.5,9.05,0.0
2018,2,6,7,30,301.0,23.0,2.8,13.6,41.0,19.24,0.0
2018,2,6,7,45,455.0,29.5,2.9,14.15,84.0,27.02,16.8
2018,2,6,8,0,609.0,36.0,3.0,14.7,127.0,33.48,23.56
2018,2,6,8,15,580.5,46.0,3.1,15.05,157.0,38.53,28.43
2018,2,6,8,30,552.0,56.0,3.2,15.4,187.0,45.74,35.04
2018,2,6,8,45,395.0,89.5,3.3,15.75,193.0,65.46,52.56
2018,2,6,9,0,238.0,123.0,3.4,16.1,199.0,85.72,70.35
2018,2,6,9,15,257.0,139.0,3.4,16.45,231.0,95.76,78.96
2018,2,6,9,30,276.0,155.0,3.4,16.8,263.0,105.55,87.23
2018,2,6,9,45,339.5,160.5,3.45,17.1,306.0,109.94,90.75
2018,2,6,10,0,403.0,166.0,3.5,17.4,349.0,111.13,91.47
2018,2,6,10,15,442.5,169.5,3.5,17.75,383.5,113.19,92.93
2018,2,6,10,30,482.0,173.0,3.5,18.1,418.0,115.33,94.46
2018,2,6,10,45,505.5,175.5,3.45,18.4,443.5,116.61,95.28
2018,2,6,11,0,529.0,178.0,3.4,18.7,469.0,140.78,98.04
2018,2,6,11,15,542.5,180.5,3.4,18.95,487.0,182.02,121.35
2018,2,6,11,30,556.0,183.0,3.4,19.2,505.0,224.48,153.03
2018,2,6,11,45,542.0,190.5,3.35,19.4,509.0,265.05,187.91
2018,2,6,12,0,528.0,198.0,3.3,19.6,513.0,303.72,222.42
2018,2,6,12,15,518.5,202.5,3.3,19.75,512.5,339.73,254.79
2018,2,6,12,30,509.0,207.0,3.3,19.9,512.0,374.01,285.33
2018,2,6,12,45,515.0,202.5,3.3,20.05,509.0,406.19,313.53
2018,2,6,13,0,521.0,198.0,3.3,20.2,506.0,437.44,340.54
2018,2,6,13,15,519.0,194.5,3.25,20.2,495.5,464.2,363.77
2018,2,6,13,30,517.0,191.0,3.2,20.2,485.0,489.13,385.16
2018,2,6,13,45,509.5,184.5,3.15,20.25,465.5,505.98,400.02
2018,2,6,14,0,502.0,178.0,3.1,20.3,446.0,520.26,412.68
2018,2,6,14,15,564.0,152.5,3.0,20.15,439.0,560.52,446.0
2018,2,6,14,30,626.0,127.0,2.9,20.0,432.0,609.54,485.41
2018,2,6,14,45,752.0,93.5,2.85,19.9,434.5,688.2,547.27
2018,2,6,15,0,878.0,60.0,2.8,19.8,437.0,754.92,596.71
2018,2,6,15,15,855.0,58.0,2.8,19.8,397.0,754.18,596.78
2018,2,6,15,30,832.0,56.0,2.8,19.8,357.0,749.56,594.38
2018,2,6,15,45,798.0,53.0,2.35,18.85,312.5,739.14,586.81
2018,2,6,16,0,764.0,50.0,1.9,17.9,268.0,716.83,569.35
2018,2,6,16,15,710.5,46.5,1.9,17.3,221.5,674.33,538.11
2018,2,6,16,30,657.0,43.0,1.9,16.7,175.0,628.45,502.1
2018,2,6,16,45,570.5,37.5,1.85,16.1,130.5,550.21,438.17
2018,2,6,17,0,484.0,32.0,1.8,15.5,86.0,468.87,362.99
2018,2,6,17,15,335.5,24.0,1.75,15.4,53.0,336.55,141.37
2018,2,6,17,30,187.0,16.0,1.7,15.3,20.0,158.49,0.0
2018,2,6,17,45,93.5,8.0,1.65,15.2,10.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,2,7,7,15,126.0,11.5,3.0,11.75,19.5,9.05,0.0
2018,2,7,7,30,252.0,23.0,3.1,12.3,39.0,19.07,0.77
2018,2,7,7,45,392.0,31.5,3.2,12.85,80.5,26.19,16.39
2018,2,7,8,0,532.0,40.0,3.3,13.4,122.0,33.59,23.84
2018,2,7,8,15,511.0,51.0,3.25,13.85,151.0,41.86,31.56
2018,2,7,8,30,490.0,62.0,3.2,14.3,180.0,49.69,38.72
2018,2,7,8,45,347.5,95.0,3.15,14.75,187.0,68.5,55.48
2018,2,7,9,0,205.0,128.0,3.1,15.2,194.0,88.27,72.83
2018,2,7,9,15,220.5,144.5,2.95,15.7,224.0,98.43,81.5
2018,2,7,9,30,236.0,161.0,2.8,16.2,254.0,108.32,89.79
2018,2,7,9,45,259.5,174.0,2.7,16.7,285.5,116.13,96.18
2018,2,7,10,0,283.0,187.0,2.6,17.2,317.0,123.79,102.35
2018,2,7,10,15,303.0,198.0,2.5,17.65,345.5,130.13,107.37
2018,2,7,10,30,323.0,209.0,2.4,18.1,374.0,136.36,112.26
2018,2,7,10,45,337.0,216.5,2.3,18.55,396.0,140.5,115.35
2018,2,7,11,0,351.0,224.0,2.2,19.0,418.0,162.11,118.74
2018,2,7,11,15,358.5,229.5,2.1,19.3,433.5,194.12,137.8
2018,2,7,11,30,366.0,235.0,2.0,19.6,449.0,226.86,162.18
2018,2,7,11,45,461.5,211.0,1.85,19.9,485.0,261.41,186.87
2018,2,7,12,0,557.0,187.0,1.7,20.2,521.0,305.48,221.08
2018,2,7,12,15,603.0,173.5,1.6,20.35,536.5,351.85,259.67
2018,2,7,12,30,649.0,160.0,1.5,20.5,552.0,397.95,298.06
2018,2,7,12,45,644.5,160.0,1.45,20.7,546.5,435.3,330.03
2018,2,7,13,0,640.0,160.0,1.4,20.9,541.0,470.68,359.65
2018,2,7,13,15,638.5,156.0,1.3,21.0,529.0,502.09,385.47
2018,2,7,13,30,637.0,152.0,1.2,21.1,517.0,531.33,408.96
2018,2,7,13,45,627.5,148.0,1.15,21.2,497.0,553.31,426.86
2018,2,7,14,0,618.0,144.0,1.1,21.3,477.0,572.28,442.2
2018,2,7,14,15,650.0,129.0,1.05,21.25,463.0,606.0,468.62
2018,2,7,14,30,682.0,114.0,1.0,21.2,449.0,638.28,493.59
2018,2,7,14,45,754.0,92.0,0.95,21.15,438.5,690.26,532.35
2018,2,7,15,0,826.0,70.0,0.9,21.1,428.0,737.71,565.47
2018,2,7,15,15,801.0,67.5,0.9,21.1,388.5,734.39,563.68
2018,2,7,15,30,776.0,65.0,0.9,21.1,349.0,727.02,559.53
2018,2,7,15,45,740.5,61.5,0.75,20.35,305.5,706.02,545.13
2018,2,7,16,0,705.0,58.0,0.6,19.6,262.0,681.16,527.3
2018,2,7,16,15,650.5,53.5,0.65,19.0,216.5,635.86,495.99
2018,2,7,16,30,596.0,49.0,0.7,18.4,171.0,595.62,466.15
2018,2,7,16,45,508.5,42.0,0.75,17.85,127.5,516.15,404.21
2018,2,7,17,0,421.0,35.0,0.8,17.3,84.0,435.58,334.11
2018,2,7,17,15,284.0,25.5,0.8,17.05,52.0,300.11,149.07
2018,2,7,17,30,147.0,16.0,0.8,16.8,20.0,127.71,0.0
2018,2,7,17,45,73.5,8.0,0.8,16.55,10.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,8,6,45,23.5,3.0,1.15,12.05,2.0,0.0,0.0
2018,2,8,7,0,47.0,6.0,1.2,12.1,4.0,0.0,0.0
2018,2,8,7,15,172.0,16.0,1.25,12.55,24.5,12.59,0.0
2018,2,8,7,30,297.0,26.0,1.3,13.0,45.0,21.75,4.08
2018,2,8,7,45,413.5,33.5,1.35,13.45,84.5,27.93,17.99
2018,2,8,8,0,530.0,41.0,1.4,13.9,124.0,34.36,24.55
2018,2,8,8,15,515.0,52.5,1.3,14.25,155.0,43.04,32.61
2018,2,8,8,30,500.0,64.0,1.2,14.6,186.0,51.28,40.14
2018,2,8,8,45,375.5,95.0,1.1,14.95,197.0,68.81,55.72
2018,2,8,9,0,251.0,126.0,1.0,15.3,208.0,87.76,72.28
2018,2,8,9,15,286.0,139.5,1.0,15.8,244.5,96.56,79.69
2018,2,8,9,30,321.0,153.0,1.0,16.3,281.0,105.2,86.85
2018,2,8,9,45,357.5,161.5,0.95,16.8,317.0,110.87,91.35
2018,2,8,10,0,394.0,170.0,0.9,17.3,353.0,113.11,92.87
2018,2,8,10,15,424.0,176.5,0.95,17.85,385.5,116.7,95.54
2018,2,8,10,30,454.0,183.0,1.0,18.4,418.0,120.31,98.21
2018,2,8,10,45,478.0,186.5,1.0,18.9,444.0,122.08,99.34
2018,2,8,11,0,502.0,190.0,1.0,19.4,470.0,148.44,103.15
2018,2,8,11,15,513.0,193.5,1.05,19.8,487.5,188.9,126.49
2018,2,8,11,30,524.0,197.0,1.1,20.2,505.0,230.38,157.19
2018,2,8,11,45,530.5,198.0,1.1,20.6,514.5,269.95,189.62
2018,2,8,12,0,537.0,199.0,1.1,21.0,524.0,309.58,223.2
2018,2,8,12,15,528.5,203.5,1.15,21.2,524.0,346.49,255.42
2018,2,8,12,30,520.0,208.0,1.2,21.4,524.0,381.76,285.87
2018,2,8,12,45,510.5,209.0,1.25,21.65,517.0,412.08,311.92
2018,2,8,13,0,501.0,210.0,1.3,21.9,510.0,440.3,335.77
2018,2,8,13,15,496.5,206.0,1.35,21.95,498.0,464.83,356.65
2018,2,8,13,30,492.0,202.0,1.4,22.0,486.0,487.32,375.64
2018,2,8,13,45,489.0,194.0,1.45,22.05,468.0,504.99,390.87
2018,2,8,14,0,486.0,186.0,1.5,22.1,450.0,520.38,404.24
2018,2,8,14,15,554.5,158.0,1.55,22.0,444.5,562.95,438.73
2018,2,8,14,30,623.0,130.0,1.6,21.9,439.0,614.42,479.25
2018,2,8,14,45,745.0,96.0,1.65,21.8,440.5,690.56,537.75
2018,2,8,15,0,867.0,62.0,1.7,21.7,442.0,754.4,584.14
2018,2,8,15,15,844.0,60.0,1.7,21.7,402.0,753.43,583.98
2018,2,8,15,30,821.0,58.0,1.7,21.7,362.0,756.74,587.35
2018,2,8,15,45,788.5,55.0,1.65,20.7,318.0,739.22,577.34
2018,2,8,16,0,756.0,52.0,1.6,19.7,274.0,717.89,563.96
2018,2,8,16,15,707.0,48.0,1.65,19.1,228.0,678.08,535.81
2018,2,8,16,30,658.0,44.0,1.7,18.5,182.0,634.96,503.06
2018,2,8,16,45,577.0,38.5,1.75,17.85,137.0,560.76,444.03
2018,2,8,17,0,496.0,33.0,1.8,17.2,92.0,483.68,375.77
2018,2,8,17,15,349.5,25.0,1.8,16.95,57.5,356.32,201.25
2018,2,8,17,30,203.0,17.0,1.8,16.7,23.0,172.97,0.0
2018,2,8,17,45,101.5,8.5,1.85,16.4,11.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,9,6,45,36.5,3.5,0.75,13.25,2.5,0.0,0.0
2018,2,9,7,0,73.0,7.0,0.8,13.3,5.0,0.0,0.0
2018,2,9,7,15,221.0,16.0,0.75,13.75,27.5,12.59,0.0
2018,2,9,7,30,369.0,25.0,0.7,14.2,50.0,21.03,5.58
2018,2,9,7,45,480.5,31.5,0.7,14.6,91.5,28.88,18.87
2018,2,9,8,0,592.0,38.0,0.7,15.0,133.0,35.1,25.15
2018,2,9,8,15,466.0,57.0,0.7,15.35,147.0,46.13,35.24
2018,2,9,8,30,340.0,76.0,0.7,15.7,161.0,55.94,44.1
2018,2,9,8,45,291.0,102.0,0.65,16.05,184.5,73.39,59.48
2018,2,9,9,0,242.0,128.0,0.6,16.4,208.0,88.86,72.86
2018,2,9,9,15,261.5,144.0,0.6,16.9,240.5,98.83,81.22
2018,2,9,9,30,281.0,160.0,0.6,17.4,273.0,108.55,89.23
2018,2,9,9,45,334.0,167.0,0.55,17.9,314.0,113.57,93.11
2018,2,9,10,0,387.0,174.0,0.5,18.4,355.0,115.24,94.1
2018,2,9,10,15,467.5,166.5,0.7,18.8,399.5,111.55,90.7
2018,2,9,10,30,548.0,159.0,0.9,19.2,444.0,108.18,87.6
2018,2,9,10,45,524.5,175.5,1.05,19.65,459.0,116.64,94.47
2018,2,9,11,0,501.0,192.0,1.2,20.1,474.0,150.66,104.27
2018,2,9,11,15,511.5,196.0,1.35,20.35,491.5,191.43,128.27
2018,2,9,11,30,522.0,200.0,1.5,20.6,509.0,233.2,159.56
2018,2,9,11,45,630.5,166.5,1.6,20.9,546.0,275.71,190.88
2018,2,9,12,0,739.0,133.0,1.7,21.2,583.0,324.38,229.63
2018,2,9,12,15,758.5,126.5,1.8,21.3,590.0,372.1,271.43
2018,2,9,12,30,778.0,120.0,1.9,21.4,597.0,421.81,314.41
2018,2,9,12,45,794.0,113.0,2.0,21.5,596.0,466.99,353.43
2018,2,9,13,0,810.0,106.0,2.1,21.6,595.0,511.46,391.22
2018,2,9,13,15,787.5,110.0,2.1,21.6,577.0,544.29,419.4
2018,2,9,13,30,765.0,114.0,2.1,21.6,559.0,573.12,443.83
2018,2,9,13,45,738.0,117.5,2.15,21.6,534.5,596.75,463.98
2018,2,9,14,0,711.0,121.0,2.2,21.6,510.0,615.06,479.8
2018,2,9,14,15,714.5,111.5,2.2,21.45,485.5,636.79,498.38
2018,2,9,14,30,718.0,102.0,2.2,21.3,461.0,655.55,514.62
2018,2,9,14,45,699.0,99.0,2.2,21.2,429.0,661.9,521.22
2018,2,9,15,0,680.0,96.0,2.2,21.1,397.0,664.55,524.4
2018,2,9,15,15,621.0,97.5,2.2,21.1,353.0,637.16,505.27
2018,2,9,15,30,562.0,99.0,2.2,21.1,309.0,604.79,482.33
2018,2,9,15,45,524.5,91.5,2.1,20.05,269.0,575.75,462.8
2018,2,9,16,0,487.0,84.0,2.0,19.0,229.0,543.34,439.82
2018,2,9,16,15,409.5,76.0,2.0,18.25,184.0,468.27,382.48
2018,2,9,16,30,332.0,68.0,2.0,17.5,139.0,399.41,327.47
2018,2,9,16,45,308.0,55.0,2.0,16.75,108.0,366.71,299.19
2018,2,9,17,0,284.0,42.0,2.0,16.0,77.0,333.7,266.19
2018,2,9,17,15,185.0,28.5,2.05,15.7,47.5,232.55,143.99
2018,2,9,17,30,86.0,15.0,2.1,15.4,18.0,79.67,0.0
2018,2,9,17,45,43.0,7.5,2.15,15.05,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,3.65,10.25,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,2,10,6,45,29.0,3.0,2.8,10.8,2.0,0.0,0.0
2018,2,10,7,0,58.0,6.0,2.8,11.0,4.0,0.0,0.0
2018,2,10,7,15,171.0,16.0,2.95,11.5,25.0,12.59,0.0
2018,2,10,7,30,284.0,26.0,3.1,12.0,46.0,21.59,7.47
2018,2,10,7,45,431.5,33.0,3.25,12.5,90.5,27.53,17.97
2018,2,10,8,0,579.0,40.0,3.4,13.0,135.0,36.75,26.8
2018,2,10,8,15,452.5,59.5,3.45,13.45,148.0,47.94,37.09
2018,2,10,8,30,326.0,79.0,3.5,13.9,161.0,57.79,46.05
2018,2,10,8,45,275.5,106.0,3.5,14.3,184.5,75.7,61.97
2018,2,10,9,0,225.0,133.0,3.5,14.7,208.0,91.6,75.9
2018,2,10,9,15,259.0,147.0,3.6,15.2,244.0,100.56,83.5
2018,2,10,9,30,293.0,161.0,3.7,15.7,280.0,109.34,90.84
2018,2,10,9,45,343.5,167.5,3.75,16.2,320.0,114.04,94.54
2018,2,10,10,0,394.0,174.0,3.8,16.7,360.0,115.24,95.18
2018,2,10,10,15,436.0,177.0,3.8,16.95,395.5,116.97,96.38
2018,2,10,10,30,478.0,180.0,3.8,17.2,431.0,118.79,97.66
2018,2,10,10,45,447.0,198.5,3.75,17.45,442.0,127.93,105.21
2018,2,10,11,0,416.0,217.0,3.7,17.7,453.0,160.94,115.83
2018,2,10,11,15,416.5,224.0,3.7,17.85,466.5,198.01,139.28
2018,2,10,11,30,417.0,231.0,3.7,18.0,480.0,235.14,168.2
2018,2,10,11,45,547.0,193.5,3.75,18.15,525.5,273.47,195.76
2018,2,10,12,0,677.0,156.0,3.8,18.3,571.0,325.33,236.88
2018,2,10,12,15,718.5,142.0,3.9,18.35,584.0,372.41,278.35
2018,2,10,12,30,760.0,128.0,4.0,18.4,597.0,421.59,321.61
2018,2,10,12,45,786.0,117.5,4.1,18.45,599.0,469.44,363.67
2018,2,10,13,0,812.0,107.0,4.2,18.5,601.0,515.65,403.92
2018,2,10,13,15,759.0,121.5,4.35,18.45,575.5,542.12,428.56
2018,2,10,13,30,706.0,136.0,4.5,18.4,550.0,562.93,447.99
2018,2,10,13,45,649.0,147.0,4.6,18.35,517.0,571.69,457.39
2018,2,10,14,0,592.0,158.0,4.7,18.3,484.0,573.9,461.21
2018,2,10,14,15,703.0,118.5,4.75,18.1,487.0,638.42,515.09
2018,2,10,14,30,814.0,79.0,4.8,17.9,490.0,699.2,565.37
2018,2,10,14,45,820.0,73.0,4.8,17.75,463.0,722.13,583.88
2018,2,10,15,0,826.0,67.0,4.8,17.6,436.0,741.96,600.32
2018,2,10,15,15,802.5,65.5,4.8,17.6,397.5,740.88,600.63
2018,2,10,15,30,779.0,64.0,4.8,17.6,359.0,735.84,597.94
2018,2,10,15,45,787.0,57.0,4.5,17.0,324.5,745.82,606.23
2018,2,10,16,0,795.0,50.0,4.2,16.4,290.0,752.48,611.21
2018,2,10,16,15,751.0,46.5,4.1,15.9,243.0,717.4,584.36
2018,2,10,16,30,707.0,43.0,4.0,15.4,196.0,678.99,553.11
2018,2,10,16,45,631.5,38.0,3.95,14.9,149.5,609.52,495.1
2018,2,10,17,0,556.0,33.0,3.9,14.4,103.0,537.32,429.08
2018,2,10,17,15,401.0,26.5,4.0,14.1,65.5,407.11,270.74
2018,2,10,17,30,246.0,20.0,4.1,13.8,28.0,210.63,0.0
2018,2,10,17,45,123.0,10.0,4.2,13.55,14.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,11,6,45,43.0,4.5,1.6,9.65,3.5,0.0,0.0
2018,2,11,7,0,86.0,9.0,1.8,9.7,7.0,0.0,0.0
2018,2,11,7,15,245.0,18.0,1.85,10.2,32.5,14.16,0.0
2018,2,11,7,30,404.0,27.0,1.9,10.7,58.0,22.78,9.55
2018,2,11,7,45,510.5,34.0,1.95,11.2,101.5,31.24,21.41
2018,2,11,8,0,617.0,41.0,2.0,11.7,145.0,37.88,28.02
2018,2,11,8,15,476.0,60.5,2.35,12.1,155.5,48.87,38.18
2018,2,11,8,30,335.0,80.0,2.7,12.5,166.0,58.55,47.0
2018,2,11,8,45,234.5,86.5,3.05,12.95,152.0,63.05,51.03
2018,2,11,9,0,134.0,93.0,3.4,13.4,138.0,68.49,55.77
2018,2,11,9,15,86.5,107.0,3.8,13.6,137.5,76.96,63.16
2018,2,11,9,30,39.0,121.0,4.2,13.8,137.0,87.55,72.33
2018,2,11,9,45,66.5,159.0,4.6,14.05,189.5,111.28,92.96
2018,2,11,10,0,94.0,197.0,5.0,14.3,242.0,133.62,112.14
2018,2,11,10,15,124.5,217.0,5.05,14.25,280.5,141.09,118.4
2018,2,11,10,30,155.0,237.0,5.1,14.2,319.0,152.3,127.89
2018,2,11,10,45,115.0,230.5,5.15,14.1,293.0,148.67,124.58
2018,2,11,11,0,75.0,224.0,5.2,14.0,267.0,157.29,123.92
2018,2,11,11,15,44.0,215.0,5.1,13.85,240.5,156.62,123.52
2018,2,11,11,30,13.0,206.0,5.0,13.7,214.0,154.13,122.74
2018,2,11,11,45,36.5,224.0,4.9,13.55,246.5,172.76,137.22
2018,2,11,12,0,60.0,242.0,4.8,13.4,279.0,197.75,157.29
2018,2,11,12,15,114.5,261.5,5.05,13.35,332.5,240.85,191.87
2018,2,11,12,30,169.0,281.0,5.3,13.3,386.0,289.57,231.72
2018,2,11,12,45,159.0,269.0,5.55,13.2,367.0,290.96,234.45
2018,2,11,13,0,149.0,257.0,5.8,13.1,348.0,290.15,235.24
