Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,23,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,4,6,15,23.0,3.5,0.65,6.75,2.5,0.0,0.0
2018,3,4,6,30,46.0,7.0,0.6,6.9,5.0,0.0,0.0
2018,3,4,6,45,176.0,18.0,0.55,7.1,27.5,14.16,0.0
2018,3,4,7,0,306.0,29.0,0.5,7.3,50.0,24.34,8.09
2018,3,4,7,15,365.0,37.5,0.5,7.6,83.5,30.94,21.44
2018,3,4,7,30,424.0,46.0,0.5,7.9,117.0,37.56,28.26
2018,3,4,7,45,303.0,71.5,0.45,8.2,131.0,52.63,42.29
2018,3,4,8,0,182.0,97.0,0.4,8.5,145.0,68.7,57.0
2018,3,4,8,15,157.5,120.5,0.45,8.85,168.0,84.52,71.18
2018,3,4,8,30,133.0,144.0,0.5,9.2,191.0,98.65,83.58
2018,3,4,8,45,135.5,165.0,0.5,9.55,218.5,111.36,94.48
2018,3,4,9,0,138.0,186.0,0.5,9.9,246.0,123.67,104.86
2018,3,4,9,15,199.5,201.5,0.5,10.2,298.0,134.01,113.4
2018,3,4,9,30,261.0,217.0,0.5,10.5,350.0,139.3,117.49
2018,3,4,9,45,294.0,228.5,0.45,10.8,389.0,145.75,122.53
2018,3,4,10,0,327.0,240.0,0.4,11.1,428.0,152.07,127.42
2018,3,4,10,15,333.0,253.5,0.4,11.3,454.0,158.61,132.57
2018,3,4,10,30,339.0,267.0,0.4,11.5,480.0,164.98,137.57
2018,3,4,10,45,412.0,256.0,0.35,11.75,525.5,178.22,130.26
2018,3,4,11,0,485.0,245.0,0.3,12.0,571.0,215.6,150.4
2018,3,4,11,15,521.0,238.0,0.35,12.2,596.0,256.33,180.21
2018,3,4,11,30,557.0,231.0,0.4,12.4,621.0,300.53,215.89
2018,3,4,11,45,568.0,231.0,0.45,12.6,633.5,344.92,253.8
2018,3,4,12,0,579.0,231.0,0.5,12.8,646.0,389.78,292.08
2018,3,4,12,15,560.5,238.0,0.55,12.9,640.5,427.59,325.02
2018,3,4,12,30,542.0,245.0,0.6,13.0,635.0,462.72,355.03
2018,3,4,12,45,532.0,246.0,0.65,13.1,626.0,494.85,381.99
2018,3,4,13,0,522.0,247.0,0.7,13.2,617.0,524.71,406.62
2018,3,4,13,15,528.0,239.5,0.75,13.2,607.5,554.97,431.38
2018,3,4,13,30,534.0,232.0,0.8,13.2,598.0,583.71,454.71
2018,3,4,13,45,527.5,226.5,0.85,13.25,578.5,603.79,471.3
2018,3,4,14,0,521.0,221.0,0.9,13.3,559.0,621.25,485.91
2018,3,4,14,15,649.0,171.5,0.95,13.25,573.5,704.96,550.48
2018,3,4,14,30,777.0,122.0,1.0,13.2,588.0,782.91,608.58
2018,3,4,14,45,834.5,99.5,1.05,13.15,573.0,827.31,640.57
2018,3,4,15,0,892.0,77.0,1.1,13.1,558.0,864.04,667.7
2018,3,4,15,15,873.0,75.0,1.1,13.1,515.5,865.34,669.73
2018,3,4,15,30,854.0,73.0,1.1,13.1,473.0,872.37,676.29
2018,3,4,15,45,827.0,70.5,1.35,12.85,426.0,858.05,672.28
2018,3,4,16,0,800.0,68.0,1.6,12.6,379.0,839.72,664.87
2018,3,4,16,15,760.5,64.5,1.7,12.1,328.5,804.99,643.58
2018,3,4,16,30,721.0,61.0,1.8,11.6,278.0,766.68,618.43
2018,3,4,16,45,660.0,56.0,1.85,11.15,227.0,703.88,572.42
2018,3,4,17,0,599.0,51.0,1.9,10.7,176.0,648.44,528.97
2018,3,4,17,15,500.5,44.0,2.0,10.35,128.5,547.96,446.84
2018,3,4,17,30,402.0,37.0,2.1,10.0,81.0,447.05,353.99
2018,3,4,17,45,245.5,24.5,2.2,9.65,47.0,275.73,78.4
2018,3,4,18,0,89.0,12.0,2.3,9.3,13.0,82.34,0.0
2018,3,4,18,15,44.5,6.0,2.4,9.2,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.45,5.2,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.9,4.35,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,3.3,4.15,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,3,5,6,15,24.0,4.0,3.55,4.55,3.0,0.0,0.0
2018,3,5,6,30,48.0,8.0,3.7,5.0,6.0,0.0,0.0
2018,3,5,6,45,179.0,19.0,3.85,5.45,29.5,14.95,0.0
2018,3,5,7,0,310.0,30.0,4.0,5.9,53.0,25.12,10.79
2018,3,5,7,15,433.0,38.0,4.05,6.3,97.5,31.64,22.23
2018,3,5,7,30,556.0,46.0,4.1,6.7,142.0,38.47,29.17
2018,3,5,7,45,447.5,65.5,4.2,7.05,159.0,52.43,42.25
2018,3,5,8,0,339.0,85.0,4.3,7.4,176.0,61.87,51.02
2018,3,5,8,15,277.5,114.0,4.3,7.9,198.0,80.81,68.19
2018,3,5,8,30,216.0,143.0,4.3,8.4,220.0,97.48,83.02
2018,3,5,8,45,237.0,161.5,4.3,8.9,257.0,108.64,92.67
2018,3,5,9,0,258.0,180.0,4.3,9.4,294.0,119.45,101.87
2018,3,5,9,15,278.0,196.5,4.3,9.9,330.5,128.83,109.68
2018,3,5,9,30,298.0,213.0,4.3,10.4,367.0,137.93,117.17
2018,3,5,9,45,310.5,228.0,4.25,10.9,399.0,145.8,123.51
2018,3,5,10,0,323.0,243.0,4.2,11.4,431.0,153.44,129.6
2018,3,5,10,15,334.0,256.0,4.05,11.85,459.5,159.8,134.56
2018,3,5,10,30,345.0,269.0,3.9,12.3,488.0,166.01,139.38
2018,3,5,10,45,353.0,278.5,3.8,12.75,510.0,193.89,145.19
2018,3,5,11,0,361.0,288.0,3.7,13.2,532.0,230.38,168.98
2018,3,5,11,15,383.0,288.5,3.55,13.45,553.5,265.5,195.71
2018,3,5,11,30,405.0,289.0,3.4,13.7,575.0,302.8,226.46
2018,3,5,11,45,416.0,289.5,3.2,14.0,586.5,338.18,256.86
2018,3,5,12,0,427.0,290.0,3.0,14.3,598.0,376.48,289.56
2018,3,5,12,15,427.5,290.5,2.85,14.45,599.5,410.87,319.16
2018,3,5,12,30,428.0,291.0,2.7,14.6,601.0,444.51,347.54
2018,3,5,12,45,426.0,288.5,2.6,14.75,595.0,473.65,371.95
2018,3,5,13,0,424.0,286.0,2.5,14.9,589.0,501.33,394.71
2018,3,5,13,15,419.5,281.0,2.45,15.0,575.5,523.84,413.33
2018,3,5,13,30,415.0,276.0,2.4,15.1,562.0,544.32,430.1
2018,3,5,13,45,413.0,266.0,2.35,15.15,543.0,560.13,443.33
2018,3,5,14,0,411.0,256.0,2.3,15.2,524.0,573.7,454.77
2018,3,5,14,15,588.0,190.0,2.3,15.2,555.0,670.02,531.45
2018,3,5,14,30,765.0,124.0,2.3,15.2,586.0,778.22,613.71
2018,3,5,14,45,841.5,97.5,2.25,15.2,578.0,833.86,653.42
2018,3,5,15,0,918.0,71.0,2.2,15.2,570.0,882.06,687.99
2018,3,5,15,15,900.5,69.0,2.2,15.2,527.0,884.8,691.1
2018,3,5,15,30,883.0,67.0,2.2,15.2,484.0,883.45,691.91
2018,3,5,15,45,857.5,64.5,2.15,14.9,436.5,870.35,684.73
2018,3,5,16,0,832.0,62.0,2.1,14.6,389.0,863.38,681.83
2018,3,5,16,15,795.0,59.5,1.95,14.0,338.5,832.25,660.88
2018,3,5,16,30,758.0,57.0,1.8,13.4,288.0,797.56,636.55
2018,3,5,16,45,701.0,52.5,1.7,12.8,236.0,738.9,593.46
2018,3,5,17,0,644.0,48.0,1.6,12.2,184.0,677.49,545.66
2018,3,5,17,15,522.0,43.0,1.7,11.8,134.0,567.11,457.97
2018,3,5,17,30,400.0,38.0,1.8,11.4,84.0,447.56,353.68
2018,3,5,17,45,227.0,24.0,1.85,11.0,47.5,263.72,103.73
2018,3,5,18,0,54.0,10.0,1.9,10.6,11.0,52.22,0.0
2018,3,5,18,15,27.0,5.0,1.95,10.45,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.65,7.05,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,6,6,15,17.0,2.0,2.75,7.5,1.5,0.0,0.0
2018,3,6,6,30,34.0,4.0,2.8,8.0,3.0,0.0,0.0
2018,3,6,6,45,78.0,15.5,2.85,8.45,20.0,12.2,0.0
2018,3,6,7,0,122.0,27.0,2.9,8.9,37.0,20.33,8.8
2018,3,6,7,15,177.0,44.5,3.0,9.35,70.0,33.11,23.37
2018,3,6,7,30,232.0,62.0,3.1,9.8,103.0,45.62,35.25
2018,3,6,7,45,279.0,77.5,3.15,10.25,142.5,56.44,45.35
2018,3,6,8,0,326.0,93.0,3.2,10.7,182.0,67.0,55.0
2018,3,6,8,15,299.5,113.5,3.15,11.15,207.5,80.86,67.37
2018,3,6,8,30,273.0,134.0,3.1,11.6,233.0,93.12,78.08
2018,3,6,8,45,337.5,145.0,3.1,12.1,284.0,100.87,84.61
2018,3,6,9,0,402.0,156.0,3.1,12.6,335.0,105.29,88.1
2018,3,6,9,15,372.5,181.5,3.0,13.15,360.5,122.48,102.68
2018,3,6,9,30,343.0,207.0,2.9,13.7,386.0,135.66,113.57
2018,3,6,9,45,441.0,196.0,2.8,14.2,443.5,126.05,104.75
2018,3,6,10,0,539.0,185.0,2.7,14.7,501.0,120.95,99.92
2018,3,6,10,15,553.0,192.0,2.55,15.05,531.5,124.13,102.29
2018,3,6,10,30,567.0,199.0,2.4,15.4,562.0,127.27,104.62
2018,3,6,10,45,577.5,204.0,2.3,15.8,586.0,165.11,112.79
2018,3,6,11,0,588.0,209.0,2.2,16.2,610.0,212.43,142.51
2018,3,6,11,15,578.5,220.0,2.1,16.5,622.5,260.69,180.83
2018,3,6,11,30,569.0,231.0,2.0,16.8,635.0,307.92,221.08
2018,3,6,11,45,561.5,238.0,1.85,17.1,641.0,351.95,259.23
2018,3,6,12,0,554.0,245.0,1.7,17.4,647.0,394.75,295.87
2018,3,6,12,15,553.5,245.5,1.65,17.55,648.0,434.44,329.59
2018,3,6,12,30,553.0,246.0,1.6,17.7,649.0,473.03,361.64
2018,3,6,12,45,562.0,239.5,1.5,17.9,646.0,509.9,391.32
2018,3,6,13,0,571.0,233.0,1.4,18.1,643.0,545.83,419.53
2018,3,6,13,15,645.5,198.0,1.4,18.15,653.0,602.5,463.56
2018,3,6,13,30,720.0,163.0,1.4,18.2,663.0,657.07,505.61
2018,3,6,13,45,739.0,150.5,1.35,18.3,649.5,694.53,533.75
2018,3,6,14,0,758.0,138.0,1.3,18.4,636.0,730.03,560.23
2018,3,6,14,15,757.5,129.5,1.3,18.35,608.5,752.28,577.73
2018,3,6,14,30,757.0,121.0,1.3,18.3,581.0,771.16,591.8
2018,3,6,14,45,757.5,111.5,1.25,18.3,549.0,781.71,599.55
2018,3,6,15,0,758.0,102.0,1.2,18.3,517.0,793.3,608.21
2018,3,6,15,15,753.0,93.5,1.2,18.3,479.0,797.62,612.56
2018,3,6,15,30,748.0,85.0,1.2,18.3,441.0,798.21,614.52
2018,3,6,15,45,651.0,95.0,1.2,17.85,383.0,740.6,576.73
2018,3,6,16,0,554.0,105.0,1.2,17.4,325.0,672.56,530.94
2018,3,6,16,15,516.0,96.0,1.2,16.8,280.0,632.19,504.3
2018,3,6,16,30,478.0,87.0,1.2,16.2,235.0,580.47,467.68
2018,3,6,16,45,432.5,76.0,1.2,15.6,191.5,527.31,428.24
2018,3,6,17,0,387.0,65.0,1.2,15.0,148.0,473.16,385.7
2018,3,6,17,15,303.5,53.5,1.25,14.55,108.0,384.63,313.37
2018,3,6,17,30,220.0,42.0,1.3,14.1,68.0,299.05,237.25
2018,3,6,17,45,140.0,27.5,1.3,13.6,41.0,200.21,94.02
2018,3,6,18,0,60.0,13.0,1.3,13.1,14.0,59.65,0.0
2018,3,6,18,15,30.0,6.5,1.3,12.95,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,7,6,15,0.0,1.0,1.75,10.75,1.0,0.0,0.0
2018,3,7,6,30,0.0,2.0,1.8,10.8,2.0,0.0,0.0
2018,3,7,6,45,0.0,6.0,1.9,10.85,6.0,4.72,0.0
2018,3,7,7,0,0.0,10.0,2.0,10.9,10.0,7.58,0.05
2018,3,7,7,15,0.0,14.5,2.05,11.3,14.5,11.01,3.99
2018,3,7,7,30,0.0,19.0,2.1,11.7,19.0,14.44,7.28
2018,3,7,7,45,0.0,31.5,2.15,12.05,31.5,24.01,16.02
2018,3,7,8,0,0.0,44.0,2.2,12.4,44.0,33.62,24.74
2018,3,7,8,15,0.0,44.5,2.2,12.85,44.5,34.0,25.05
2018,3,7,8,30,0.0,45.0,2.2,13.3,45.0,34.39,25.31
2018,3,7,8,45,78.5,78.0,2.2,13.75,113.5,58.35,46.53
2018,3,7,9,0,157.0,111.0,2.2,14.2,182.0,76.97,62.72
2018,3,7,9,15,170.0,163.0,2.35,14.75,246.5,112.99,93.78
2018,3,7,9,30,183.0,215.0,2.5,15.3,311.0,141.88,118.14
2018,3,7,9,45,233.5,230.5,2.65,15.85,362.5,145.14,120.34
2018,3,7,10,0,284.0,246.0,2.8,16.4,414.0,153.81,127.19
2018,3,7,10,15,254.5,266.5,2.95,16.7,423.0,162.76,134.34
2018,3,7,10,30,225.0,287.0,3.1,17.0,432.0,180.3,148.69
2018,3,7,10,45,418.0,245.5,3.25,17.3,527.5,177.7,126.56
2018,3,7,11,0,611.0,204.0,3.4,17.6,623.0,215.25,143.17
2018,3,7,11,15,551.5,234.0,3.45,17.75,619.5,266.1,186.12
2018,3,7,11,30,492.0,264.0,3.5,17.9,616.0,311.04,226.61
2018,3,7,11,45,490.0,268.5,3.6,18.0,623.0,351.54,262.04
2018,3,7,12,0,488.0,273.0,3.7,18.1,630.0,391.4,296.84
2018,3,7,12,15,478.0,277.5,3.7,18.15,627.5,427.02,327.92
2018,3,7,12,30,468.0,282.0,3.7,18.2,625.0,460.86,356.9
2018,3,7,12,45,467.5,279.5,3.75,18.3,619.5,492.57,383.66
2018,3,7,13,0,467.0,277.0,3.8,18.4,614.0,522.88,408.87
2018,3,7,13,15,446.0,276.0,3.8,18.35,593.0,539.94,423.68
2018,3,7,13,30,425.0,275.0,3.8,18.3,572.0,553.64,435.63
2018,3,7,13,45,399.5,267.5,3.8,18.3,539.5,541.4,428.03
2018,3,7,14,0,374.0,260.0,3.8,18.3,507.0,537.65,426.47
2018,3,7,14,15,554.0,192.5,3.85,18.15,540.5,650.18,516.59
2018,3,7,14,30,734.0,125.0,3.9,18.0,574.0,759.54,601.81
2018,3,7,14,45,813.0,96.5,3.9,17.9,567.0,814.65,642.85
2018,3,7,15,0,892.0,68.0,3.9,17.8,560.0,862.09,678.53
2018,3,7,15,15,874.5,66.5,3.9,17.8,518.5,864.62,681.68
2018,3,7,15,30,857.0,65.0,3.9,17.8,477.0,863.2,682.42
2018,3,7,15,45,736.0,79.5,3.65,17.15,408.5,794.87,634.7
2018,3,7,16,0,615.0,94.0,3.4,16.5,340.0,717.28,579.36
2018,3,7,16,15,454.0,97.0,3.25,16.0,266.0,568.23,467.32
2018,3,7,16,30,293.0,100.0,3.1,15.5,192.0,430.22,358.05
2018,3,7,16,45,199.0,86.5,2.95,14.95,144.0,307.95,258.31
2018,3,7,17,0,105.0,73.0,2.8,14.4,96.0,190.99,159.05
2018,3,7,17,15,80.5,54.5,2.8,14.1,69.5,148.21,121.49
2018,3,7,17,30,56.0,36.0,2.8,13.8,43.0,103.9,81.27
2018,3,7,17,45,56.0,23.5,2.85,13.55,27.5,102.77,53.16
2018,3,7,18,0,56.0,11.0,2.9,13.3,12.0,54.91,0.0
2018,3,7,18,15,28.0,5.5,2.85,13.2,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,1.25,12.25,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,1.2,12.5,2.0,0.0,0.0
2018,3,8,6,45,0.0,7.0,1.15,12.8,7.0,5.51,0.0
2018,3,8,7,0,0.0,12.0,1.1,13.1,12.0,9.11,1.45
2018,3,8,7,15,0.0,18.5,1.05,13.3,18.5,14.07,6.65
2018,3,8,7,30,0.0,25.0,1.0,13.5,25.0,19.03,11.32
2018,3,8,7,45,0.0,26.5,0.95,13.75,26.5,20.18,12.49
2018,3,8,8,0,0.0,28.0,0.9,14.0,28.0,21.33,13.58
2018,3,8,8,15,0.5,47.5,0.85,14.25,47.5,36.32,27.02
2018,3,8,8,30,1.0,67.0,0.8,14.5,67.0,51.4,40.35
2018,3,8,8,45,1.5,74.5,0.8,14.75,75.0,57.22,45.33
2018,3,8,9,0,2.0,82.0,0.8,15.0,83.0,63.03,50.25
2018,3,8,9,15,7.0,115.0,0.8,15.2,118.5,86.54,70.55
2018,3,8,9,30,12.0,148.0,0.8,15.4,154.0,109.25,89.81
2018,3,8,9,45,8.0,150.5,0.8,15.6,154.5,111.36,91.25
2018,3,8,10,0,4.0,153.0,0.8,15.8,155.0,113.36,92.67
2018,3,8,10,15,32.5,209.0,0.8,16.0,230.0,142.82,117.3
2018,3,8,10,30,61.0,265.0,0.8,16.2,305.0,174.0,142.92
2018,3,8,10,45,142.5,291.5,0.85,16.45,389.0,195.71,148.72
2018,3,8,11,0,224.0,318.0,0.9,16.7,473.0,238.1,176.55
2018,3,8,11,15,286.0,314.0,1.0,16.95,517.0,265.25,194.94
2018,3,8,11,30,348.0,310.0,1.1,17.2,561.0,305.73,225.54
2018,3,8,11,45,337.5,319.5,1.15,17.4,565.5,338.0,252.93
2018,3,8,12,0,327.0,329.0,1.2,17.6,570.0,369.14,279.19
2018,3,8,12,15,376.0,315.0,1.3,17.7,592.5,408.29,310.71
2018,3,8,12,30,425.0,301.0,1.4,17.8,615.0,455.62,348.41
2018,3,8,12,45,446.5,290.0,1.5,17.85,617.0,491.14,377.35
2018,3,8,13,0,468.0,279.0,1.6,17.9,619.0,526.96,406.34
2018,3,8,13,15,462.5,275.0,1.65,17.85,605.5,551.41,426.42
2018,3,8,13,30,457.0,271.0,1.7,17.8,592.0,573.68,444.68
2018,3,8,13,45,492.5,248.0,1.75,17.7,584.0,606.29,471.18
2018,3,8,14,0,528.0,225.0,1.8,17.6,576.0,638.28,497.13
2018,3,8,14,15,663.0,170.0,1.8,17.45,591.5,724.4,563.38
2018,3,8,14,30,798.0,115.0,1.8,17.3,607.0,799.39,618.83
2018,3,8,14,45,741.5,117.0,1.8,17.15,553.0,784.37,609.09
2018,3,8,15,0,685.0,119.0,1.8,17.0,499.0,759.78,593.52
2018,3,8,15,15,666.5,109.5,1.8,17.0,456.5,750.21,588.39
2018,3,8,15,30,648.0,100.0,1.8,17.0,414.0,736.71,580.32
2018,3,8,15,45,707.5,87.0,1.8,16.6,399.0,785.96,618.31
2018,3,8,16,0,767.0,74.0,1.8,16.2,384.0,827.26,649.73
2018,3,8,16,15,664.0,77.0,1.8,15.7,320.5,748.23,595.0
2018,3,8,16,30,561.0,80.0,1.8,15.2,257.0,660.31,532.6
2018,3,8,16,45,385.5,79.0,1.75,14.7,191.0,490.79,403.89
2018,3,8,17,0,210.0,78.0,1.7,14.2,125.0,312.94,260.24
2018,3,8,17,15,146.0,61.5,1.75,13.75,90.0,237.46,196.14
2018,3,8,17,30,82.0,45.0,1.8,13.3,55.0,145.95,116.31
2018,3,8,17,45,73.0,29.5,1.85,12.8,35.5,133.92,78.01
2018,3,8,18,0,64.0,14.0,1.9,12.3,16.0,64.02,0.0
2018,3,8,18,15,32.0,7.0,1.95,12.1,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,9,6,15,35.0,4.5,1.8,10.2,4.5,0.0,0.0
2018,3,9,6,30,70.0,9.0,1.9,10.5,9.0,7.08,0.0
2018,3,9,6,45,131.0,15.0,2.0,10.8,24.0,12.16,0.0
2018,3,9,7,0,192.0,21.0,2.1,11.1,39.0,16.83,7.95
2018,3,9,7,15,120.0,31.0,2.2,11.45,44.5,23.18,14.77
2018,3,9,7,30,48.0,41.0,2.3,11.8,50.0,31.53,22.6
2018,3,9,7,45,24.0,48.5,2.4,12.1,53.0,37.52,28.18
2018,3,9,8,0,0.0,56.0,2.5,12.4,56.0,42.89,33.08
2018,3,9,8,15,0.0,77.5,2.4,12.75,77.5,58.68,47.18
2018,3,9,8,30,0.0,99.0,2.3,13.1,99.0,73.94,60.6
2018,3,9,8,45,3.0,125.0,2.25,13.5,126.5,91.93,76.2
2018,3,9,9,0,6.0,151.0,2.2,13.9,154.0,109.54,91.24
2018,3,9,9,15,10.5,171.0,2.05,14.25,176.5,123.15,102.61
2018,3,9,9,30,15.0,191.0,1.9,14.6,199.0,136.58,113.69
2018,3,9,9,45,13.5,199.0,1.75,14.95,206.5,142.43,118.18
2018,3,9,10,0,12.0,207.0,1.6,15.3,214.0,148.16,122.56
2018,3,9,10,15,66.0,248.0,1.65,15.5,291.0,164.87,136.31
2018,3,9,10,30,120.0,289.0,1.7,15.7,368.0,178.44,147.32
2018,3,9,10,45,156.5,310.5,1.75,15.95,417.0,207.36,158.2
2018,3,9,11,0,193.0,332.0,1.8,16.2,466.0,242.01,182.04
2018,3,9,11,15,192.0,341.0,1.85,16.3,477.0,267.23,201.85
2018,3,9,11,30,191.0,350.0,1.9,16.4,488.0,292.47,222.56
2018,3,9,11,45,193.5,354.0,1.9,16.5,495.5,315.75,241.86
2018,3,9,12,0,196.0,358.0,1.9,16.6,503.0,339.14,261.24
2018,3,9,12,15,189.0,359.0,1.9,16.6,499.0,356.34,275.93
2018,3,9,12,30,182.0,360.0,1.9,16.6,495.0,372.42,289.51
2018,3,9,12,45,192.0,355.5,1.9,16.65,497.0,392.43,305.87
2018,3,9,13,0,202.0,351.0,1.9,16.7,499.0,412.68,322.32
2018,3,9,13,15,205.5,342.5,1.9,16.7,490.5,425.56,333.16
2018,3,9,13,30,209.0,334.0,1.9,16.7,482.0,437.7,343.44
2018,3,9,13,45,218.5,322.5,1.95,16.65,473.0,450.67,354.67
2018,3,9,14,0,228.0,311.0,2.0,16.6,464.0,463.13,365.55
2018,3,9,14,15,269.0,288.0,2.0,16.5,460.5,505.51,399.51
2018,3,9,14,30,310.0,265.0,2.0,16.4,457.0,532.42,421.93
2018,3,9,14,45,289.5,253.0,2.0,16.35,424.0,518.8,412.6
2018,3,9,15,0,269.0,241.0,2.0,16.3,391.0,502.63,401.52
2018,3,9,15,15,228.0,226.5,2.0,16.3,347.0,442.57,356.51
2018,3,9,15,30,187.0,212.0,2.0,16.3,303.0,400.09,324.12
2018,3,9,15,45,201.5,187.5,2.1,15.85,277.0,393.64,321.89
2018,3,9,16,0,216.0,163.0,2.2,15.4,251.0,406.5,334.26
2018,3,9,16,15,187.5,143.5,2.1,15.0,213.0,342.75,284.33
2018,3,9,16,30,159.0,124.0,2.0,14.6,175.0,298.67,249.05
2018,3,9,16,45,106.0,103.5,1.9,14.2,135.0,229.55,191.24
2018,3,9,17,0,53.0,83.0,1.8,13.8,95.0,142.53,117.07
2018,3,9,17,15,38.0,63.0,1.75,13.55,70.5,108.46,87.22
2018,3,9,17,30,23.0,43.0,1.7,13.3,46.0,72.76,55.27
2018,3,9,17,45,28.0,27.0,1.7,13.0,29.0,72.79,42.9
2018,3,9,18,0,33.0,11.0,1.7,12.7,12.0,36.06,0.0
2018,3,9,18,15,16.5,5.5,1.65,12.6,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.95,11.25,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.9,11.4,1.0,0.79,0.0
2018,3,10,6,45,0.0,3.0,0.9,11.5,3.0,2.27,0.0
2018,3,10,7,0,0.0,5.0,0.9,11.6,5.0,3.78,0.0
2018,3,10,7,15,0.0,7.0,0.95,11.8,7.0,5.3,0.0
2018,3,10,7,30,0.0,9.0,1.0,12.0,9.0,6.82,0.48
2018,3,10,7,45,0.0,10.5,1.0,12.15,10.5,7.97,1.57
2018,3,10,8,0,0.0,12.0,1.0,12.3,12.0,9.11,2.63
2018,3,10,8,15,0.0,15.5,0.9,12.5,15.5,11.79,5.05
2018,3,10,8,30,0.0,19.0,0.8,12.7,19.0,14.47,7.45
2018,3,10,8,45,0.0,26.0,0.7,12.85,26.0,19.83,12.25
2018,3,10,9,0,0.0,33.0,0.6,13.0,33.0,25.21,17.03
2018,3,10,9,15,0.0,64.5,0.6,13.2,64.5,49.49,38.54
2018,3,10,9,30,0.0,96.0,0.6,13.4,96.0,73.51,59.45
2018,3,10,9,45,0.0,120.0,0.6,13.55,120.0,90.63,74.07
2018,3,10,10,0,0.0,144.0,0.6,13.7,144.0,107.35,88.21
2018,3,10,10,15,0.0,116.0,0.6,13.85,116.0,88.22,71.48
2018,3,10,10,30,0.0,88.0,0.6,14.0,88.0,67.85,53.78
2018,3,10,10,45,0.0,85.5,0.6,14.15,85.5,65.94,49.62
2018,3,10,11,0,0.0,83.0,0.6,14.3,83.0,64.03,47.94
2018,3,10,11,15,0.5,111.0,0.75,14.35,111.5,85.35,65.44
2018,3,10,11,30,1.0,139.0,0.9,14.4,140.0,106.35,82.51
2018,3,10,11,45,0.5,133.5,1.0,14.45,134.0,102.45,79.25
2018,3,10,12,0,0.0,128.0,1.1,14.5,128.0,98.39,75.92
2018,3,10,12,15,2.5,158.0,1.2,14.55,160.0,122.43,95.48
2018,3,10,12,30,5.0,188.0,1.3,14.6,192.0,147.14,115.44
2018,3,10,12,45,3.5,173.0,1.4,14.6,175.5,135.69,106.21
2018,3,10,13,0,2.0,158.0,1.5,14.6,159.0,123.77,96.64
2018,3,10,13,15,2.0,151.5,1.5,14.6,152.5,119.13,92.98
2018,3,10,13,30,2.0,145.0,1.5,14.6,146.0,114.4,89.23
2018,3,10,13,45,2.0,143.5,1.5,14.6,144.5,113.61,88.71
2018,3,10,14,0,2.0,142.0,1.5,14.6,143.0,112.84,88.22
2018,3,10,14,15,1.5,143.0,1.45,14.6,144.0,113.78,89.12
2018,3,10,14,30,1.0,144.0,1.4,14.6,145.0,114.82,90.12
2018,3,10,14,45,1.0,141.0,1.35,14.55,142.0,112.99,88.82
2018,3,10,15,0,1.0,138.0,1.3,14.5,139.0,111.26,87.63
2018,3,10,15,15,1.5,134.0,1.3,14.5,135.0,109.26,86.24
2018,3,10,15,30,2.0,130.0,1.3,14.5,131.0,107.49,85.05
2018,3,10,15,45,3.0,116.5,1.05,14.35,118.0,97.36,76.91
2018,3,10,16,0,4.0,103.0,0.8,14.2,105.0,87.11,68.63
2018,3,10,16,15,8.0,108.5,0.75,14.0,111.5,99.11,79.15
2018,3,10,16,30,12.0,114.0,0.7,13.8,118.0,114.32,92.22
2018,3,10,16,45,7.0,95.5,0.7,13.6,97.5,94.03,74.94
2018,3,10,17,0,2.0,77.0,0.7,13.4,77.0,73.41,57.12
2018,3,10,17,15,1.0,57.5,0.75,13.25,57.5,54.36,40.52
2018,3,10,17,30,0.0,38.0,0.8,13.1,38.0,33.84,22.48
2018,3,10,17,45,0.0,23.0,0.9,12.9,23.0,19.22,7.64
2018,3,10,18,0,0.0,8.0,1.0,12.7,8.0,6.29,0.0
2018,3,10,18,15,0.0,4.0,0.95,12.6,4.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,11,6,15,40.0,5.0,1.9,9.2,5.5,0.0,0.0
2018,3,11,6,30,80.0,10.0,1.9,9.6,11.0,7.87,0.0
2018,3,11,6,45,190.0,19.5,1.85,10.0,35.5,16.01,0.0
2018,3,11,7,0,300.0,29.0,1.8,10.4,60.0,23.74,14.32
2018,3,11,7,15,284.5,29.5,1.75,10.8,72.5,23.64,15.34
2018,3,11,7,30,269.0,30.0,1.7,11.2,85.0,23.66,15.67
2018,3,11,7,45,134.5,38.0,1.65,11.6,65.5,27.88,19.6
2018,3,11,8,0,0.0,46.0,1.6,12.0,46.0,35.16,26.2
2018,3,11,8,15,0.0,67.0,1.5,12.5,67.0,51.39,40.7
2018,3,11,8,30,0.0,88.0,1.4,13.0,88.0,66.6,54.07
2018,3,11,8,45,0.0,96.5,1.35,13.5,96.5,72.96,59.42
2018,3,11,9,0,0.0,105.0,1.3,14.0,105.0,79.27,64.65
2018,3,11,9,15,2.5,134.0,1.25,14.45,135.5,99.46,81.9
2018,3,11,9,30,5.0,163.0,1.2,14.9,166.0,119.1,98.39
2018,3,11,9,45,32.0,200.0,1.2,15.35,219.5,136.99,113.18
2018,3,11,10,0,59.0,237.0,1.2,15.8,273.0,158.45,130.79
2018,3,11,10,15,186.0,253.0,1.25,16.3,375.0,162.81,133.87
2018,3,11,10,30,313.0,269.0,1.3,16.8,477.0,166.86,136.76
2018,3,11,10,45,415.5,256.5,1.4,17.25,543.0,190.35,134.22
2018,3,11,11,0,518.0,244.0,1.5,17.7,609.0,233.57,160.14
2018,3,11,11,15,547.5,241.0,1.55,18.0,635.5,278.24,194.63
2018,3,11,11,30,577.0,238.0,1.6,18.3,662.0,325.83,233.7
2018,3,11,11,45,633.0,219.0,1.65,18.65,689.5,375.09,274.2
2018,3,11,12,0,689.0,200.0,1.7,19.0,717.0,428.09,317.89
2018,3,11,12,15,744.5,177.0,1.7,19.15,736.0,481.82,362.09
2018,3,11,12,30,800.0,154.0,1.7,19.3,755.0,538.73,408.09
2018,3,11,12,45,778.0,161.5,1.7,19.5,742.0,580.47,441.97
2018,3,11,13,0,756.0,169.0,1.7,19.7,729.0,618.85,472.36
2018,3,11,13,15,697.5,186.5,1.6,19.8,695.0,638.62,487.74
2018,3,11,13,30,639.0,204.0,1.5,19.9,661.0,651.41,497.42
2018,3,11,13,45,740.0,159.0,1.45,20.0,672.5,717.15,546.77
2018,3,11,14,0,841.0,114.0,1.4,20.1,684.0,779.58,592.22
2018,3,11,14,15,860.0,103.0,1.35,20.1,664.0,816.05,616.85
2018,3,11,14,30,879.0,92.0,1.3,20.1,644.0,840.86,633.75
2018,3,11,14,45,867.0,87.0,1.25,20.1,605.5,851.6,641.33
2018,3,11,15,0,855.0,82.0,1.2,20.1,567.0,858.2,646.42
2018,3,11,15,15,816.0,82.5,1.2,20.1,517.5,853.42,644.72
2018,3,11,15,30,777.0,83.0,1.2,20.1,468.0,834.35,633.57
2018,3,11,15,45,768.0,77.5,1.3,19.75,427.5,831.17,635.53
2018,3,11,16,0,759.0,72.0,1.4,19.4,387.0,824.41,634.67
2018,3,11,16,15,727.0,70.0,1.45,18.9,341.0,797.24,618.99
2018,3,11,16,30,695.0,68.0,1.5,18.4,295.0,773.63,605.15
2018,3,11,16,45,638.5,63.0,1.55,17.85,244.0,714.83,564.67
2018,3,11,17,0,582.0,58.0,1.6,17.3,193.0,653.97,520.25
2018,3,11,17,15,494.5,50.0,1.6,16.8,145.0,559.77,446.91
2018,3,11,17,30,407.0,42.0,1.6,16.3,97.0,465.49,368.16
2018,3,11,17,45,269.5,30.5,1.6,15.75,60.5,324.02,223.1
2018,3,11,18,0,132.0,19.0,1.6,15.2,24.0,125.14,0.0
2018,3,11,18,15,66.0,9.5,1.55,14.95,12.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,12,6,15,32.0,5.0,3.05,12.4,5.5,0.0,0.0
2018,3,12,6,30,64.0,10.0,3.1,12.7,11.0,7.87,0.0
2018,3,12,6,45,190.5,24.5,3.2,13.05,42.0,18.64,0.0
2018,3,12,7,0,317.0,39.0,3.3,13.4,73.0,32.19,21.41
2018,3,12,7,15,341.5,50.5,3.25,13.8,105.5,38.4,28.07
2018,3,12,7,30,366.0,62.0,3.2,14.2,138.0,46.71,35.89
2018,3,12,7,45,274.5,90.5,3.15,14.6,156.5,65.62,52.87
2018,3,12,8,0,183.0,119.0,3.1,15.0,175.0,83.83,68.98
2018,3,12,8,15,214.0,138.0,3.2,15.6,214.5,94.49,78.12
2018,3,12,8,30,245.0,157.0,3.3,16.2,254.0,106.19,87.97
2018,3,12,8,45,279.5,173.0,3.35,16.75,296.5,115.95,95.99
2018,3,12,9,0,314.0,189.0,3.4,17.3,339.0,125.46,103.69
2018,3,12,9,15,329.0,205.5,3.6,17.7,375.5,134.59,111.04
2018,3,12,9,30,344.0,222.0,3.8,18.1,412.0,143.4,118.06
2018,3,12,9,45,342.0,240.0,4.0,18.5,439.5,152.29,125.1
2018,3,12,10,0,340.0,258.0,4.2,18.9,467.0,160.82,131.81
2018,3,12,10,15,340.5,273.0,4.3,19.05,491.5,167.61,137.17
2018,3,12,10,30,341.0,288.0,4.4,19.2,516.0,178.82,136.95
2018,3,12,10,45,341.0,300.0,4.5,19.35,535.0,214.97,155.81
2018,3,12,11,0,341.0,312.0,4.6,19.5,554.0,251.56,181.95
2018,3,12,11,15,382.0,303.5,4.65,19.5,581.0,285.57,207.8
2018,3,12,11,30,423.0,295.0,4.7,19.5,608.0,321.04,236.77
2018,3,12,11,45,321.5,303.0,4.75,19.55,542.5,327.48,247.72
2018,3,12,12,0,220.0,311.0,4.8,19.6,477.0,319.85,246.07
2018,3,12,12,15,115.0,256.5,4.85,19.65,343.5,251.72,195.55
2018,3,12,12,30,10.0,202.0,4.9,19.7,210.0,160.44,124.16
2018,3,12,12,45,7.0,188.5,4.95,19.7,194.0,149.7,115.78
2018,3,12,13,0,4.0,175.0,5.0,19.7,178.0,138.34,106.76
2018,3,12,13,15,38.0,218.5,5.0,19.65,246.0,203.29,159.42
2018,3,12,13,30,72.0,262.0,5.0,19.6,314.0,268.95,212.27
2018,3,12,13,45,43.5,234.0,5.05,19.55,265.0,229.82,181.13
2018,3,12,14,0,15.0,206.0,5.1,19.5,216.0,176.31,138.13
2018,3,12,14,15,7.5,140.5,5.05,19.35,145.5,116.49,90.06
2018,3,12,14,30,0.0,75.0,5.0,19.2,75.0,57.73,42.04
2018,3,12,14,45,20.0,99.5,5.0,19.1,111.0,100.89,78.46
2018,3,12,15,0,40.0,124.0,5.0,19.0,147.0,142.52,113.55
2018,3,12,15,15,55.5,121.0,5.0,19.0,150.0,155.79,125.35
2018,3,12,15,30,71.0,118.0,5.0,19.0,153.0,185.79,150.87
2018,3,12,15,45,80.5,118.0,4.85,18.55,154.5,198.56,162.36
2018,3,12,16,0,90.0,118.0,4.7,18.1,156.0,211.99,174.45
2018,3,12,16,15,124.0,118.5,4.6,17.7,163.5,249.99,207.56
2018,3,12,16,30,158.0,119.0,4.5,17.3,171.0,289.94,241.9
2018,3,12,16,45,146.5,103.5,4.45,16.95,145.5,265.67,221.91
2018,3,12,17,0,135.0,88.0,4.4,16.6,120.0,241.29,201.14
2018,3,12,17,15,100.5,68.5,4.45,16.3,89.0,188.89,155.51
2018,3,12,17,30,66.0,49.0,4.5,16.0,58.0,135.92,108.33
2018,3,12,17,45,37.5,31.5,4.6,15.75,36.0,92.02,62.54
2018,3,12,18,0,9.0,14.0,4.7,15.5,14.0,18.55,0.0
2018,3,12,18,15,4.5,7.0,4.55,15.4,7.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,5.05,14.7,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,5.05,14.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,4.85,14.35,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.95,13.95,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.9,13.9,1.0,0.79,0.0
2018,3,13,6,45,0.0,3.5,3.9,13.85,3.5,2.64,0.0
2018,3,13,7,0,0.0,6.0,3.9,13.8,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,3.9,13.8,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,3.9,13.8,9.0,6.82,0.44
2018,3,13,7,45,0.0,10.5,3.85,13.75,10.5,7.97,1.51
2018,3,13,8,0,0.0,12.0,3.8,13.7,12.0,9.12,2.56
2018,3,13,8,15,0.0,14.5,3.8,13.7,14.5,11.03,4.28
2018,3,13,8,30,0.0,17.0,3.8,13.7,17.0,12.95,5.98
2018,3,13,8,45,0.0,24.0,3.75,13.7,24.0,18.31,10.75
2018,3,13,9,0,0.0,31.0,3.7,13.7,31.0,23.69,15.51
2018,3,13,9,15,0.0,45.0,3.75,13.85,45.0,34.46,25.0
2018,3,13,9,30,0.0,59.0,3.8,14.0,59.0,45.28,34.45
2018,3,13,9,45,0.0,73.0,3.85,14.15,73.0,56.14,43.85
2018,3,13,10,0,0.0,87.0,3.9,14.3,87.0,67.02,53.22
2018,3,13,10,15,1.5,106.5,4.0,14.45,107.5,81.56,65.7
2018,3,13,10,30,3.0,126.0,4.1,14.6,128.0,95.64,74.15
2018,3,13,10,45,70.5,197.0,4.15,14.75,247.5,140.17,107.85
2018,3,13,11,0,138.0,268.0,4.2,14.9,367.0,202.13,154.37
2018,3,13,11,15,206.5,294.0,4.25,15.0,445.5,247.64,188.24
2018,3,13,11,30,275.0,320.0,4.3,15.1,524.0,298.66,227.8
2018,3,13,11,45,160.5,307.5,4.35,15.25,427.0,278.45,216.72
2018,3,13,12,0,46.0,295.0,4.4,15.4,330.0,238.88,188.28
2018,3,13,12,15,124.0,310.0,4.45,15.45,404.5,295.42,233.13
2018,3,13,12,30,202.0,325.0,4.5,15.5,479.0,359.91,284.62
2018,3,13,12,45,164.5,321.5,4.5,15.55,446.0,353.88,280.79
2018,3,13,13,0,127.0,318.0,4.5,15.6,413.0,343.52,273.22
2018,3,13,13,15,120.0,307.0,4.45,15.6,395.5,342.67,273.25
2018,3,13,13,30,113.0,296.0,4.4,15.6,378.0,340.23,271.91
2018,3,13,13,45,136.5,303.0,4.4,15.6,399.0,375.34,300.65
2018,3,13,14,0,160.0,310.0,4.4,15.6,420.0,412.59,330.95
2018,3,13,14,15,169.5,292.5,4.3,15.55,404.5,416.1,334.76
2018,3,13,14,30,179.0,275.0,4.2,15.5,389.0,418.76,338.09
2018,3,13,14,45,236.5,259.5,4.15,15.5,401.0,483.69,391.04
2018,3,13,15,0,294.0,244.0,4.1,15.5,413.0,531.07,430.2
2018,3,13,15,15,266.5,228.0,4.1,15.5,372.5,501.77,408.16
2018,3,13,15,30,239.0,212.0,4.1,15.5,332.0,469.89,384.16
2018,3,13,15,45,245.5,190.5,3.85,15.2,303.5,460.47,378.69
2018,3,13,16,0,252.0,169.0,3.6,14.9,275.0,449.16,371.53
2018,3,13,16,15,165.5,146.5,3.3,14.55,212.5,326.37,272.11
2018,3,13,16,30,79.0,124.0,3.0,14.2,150.0,204.04,169.84
2018,3,13,16,45,51.5,99.5,2.75,13.9,115.5,152.76,126.43
2018,3,13,17,0,24.0,75.0,2.5,13.6,81.0,100.3,80.96
2018,3,13,17,15,18.0,57.5,2.3,13.15,61.5,77.25,60.77
2018,3,13,17,30,12.0,40.0,2.1,12.7,42.0,53.05,39.25
2018,3,13,17,45,7.0,26.0,1.9,12.3,27.0,28.59,16.26
2018,3,13,18,0,2.0,12.0,1.7,11.9,12.0,11.12,0.0
2018,3,13,18,15,1.0,6.0,1.65,11.85,6.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
