Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,8,30,239.0,180.0,2.9,11.4,289.0,119.06,100.57
2018,3,24,8,45,211.5,204.0,3.0,11.55,308.0,136.16,115.16
2018,3,24,9,0,184.0,228.0,3.1,11.7,327.0,148.72,125.65
2018,3,24,9,15,182.0,250.5,3.2,11.85,355.0,160.58,135.46
2018,3,24,9,30,180.0,273.0,3.3,12.0,383.0,171.98,144.81
2018,3,24,9,45,214.5,288.0,3.45,12.1,427.0,180.46,151.68
2018,3,24,10,0,249.0,303.0,3.6,12.2,471.0,178.6,149.72
2018,3,24,10,15,313.0,302.5,3.75,12.3,523.5,179.09,149.83
2018,3,24,10,30,377.0,302.0,3.9,12.4,576.0,208.16,154.61
2018,3,24,10,45,430.5,293.5,4.05,12.5,615.5,235.8,169.78
2018,3,24,11,0,484.0,285.0,4.2,12.6,655.0,278.05,201.58
2018,3,24,11,15,500.0,287.0,4.3,12.6,676.5,322.53,239.51
2018,3,24,11,30,516.0,289.0,4.4,12.6,698.0,368.69,279.82
2018,3,24,11,45,504.5,297.0,4.55,12.65,700.5,409.7,316.74
2018,3,24,12,0,493.0,305.0,4.7,12.7,703.0,449.15,351.79
2018,3,24,12,15,466.0,316.0,4.85,12.65,692.0,481.37,380.65
2018,3,24,12,30,439.0,327.0,5.0,12.6,681.0,510.31,406.14
2018,3,24,12,45,359.0,337.0,5.1,12.6,624.5,497.16,397.9
2018,3,24,13,0,279.0,347.0,5.2,12.6,568.0,480.66,386.05
2018,3,24,13,15,220.5,347.0,5.25,12.55,519.5,451.76,364.13
2018,3,24,13,30,162.0,347.0,5.3,12.5,471.0,426.2,344.08
2018,3,24,13,45,298.0,314.5,5.35,12.4,534.5,530.94,430.52
2018,3,24,14,0,434.0,282.0,5.4,12.3,598.0,645.94,523.59
2018,3,24,14,15,637.5,200.0,5.4,12.2,642.5,768.9,623.62
2018,3,24,14,30,841.0,118.0,5.4,12.1,687.0,881.93,711.42
2018,3,24,14,45,830.5,115.0,5.35,12.0,651.0,895.25,722.13
2018,3,24,15,0,820.0,112.0,5.3,11.9,615.0,904.63,730.64
2018,3,24,15,15,717.0,129.5,5.3,11.9,547.0,853.76,694.29
2018,3,24,15,30,614.0,147.0,5.3,11.9,479.0,790.04,648.01
2018,3,24,15,45,671.5,120.0,5.2,11.6,453.5,825.2,677.33
2018,3,24,16,0,729.0,93.0,5.1,11.3,428.0,855.12,702.11
2018,3,24,16,15,740.0,81.5,5.0,11.1,388.0,849.17,699.29
2018,3,24,16,30,751.0,70.0,4.9,10.9,348.0,846.4,698.76
2018,3,24,16,45,701.0,66.0,4.8,10.75,294.5,791.04,656.96
2018,3,24,17,0,651.0,62.0,4.7,10.6,241.0,741.87,618.49
2018,3,24,17,15,552.0,57.0,4.5,10.25,186.5,636.84,533.46
2018,3,24,17,30,453.0,52.0,4.3,9.9,132.0,531.61,444.54
2018,3,24,17,45,306.0,40.5,4.1,9.55,86.5,377.89,311.02
2018,3,24,18,0,159.0,29.0,3.9,9.2,41.0,225.9,139.77
2018,3,24,18,15,92.5,17.5,3.85,9.15,23.0,90.89,0.0
2018,3,24,18,30,26.0,6.0,3.8,9.1,5.0,0.0,0.0
2018,3,24,18,45,13.0,3.0,3.75,9.0,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,2.6,7.75,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,2.6,7.9,5.0,0.0,0.0
2018,3,25,6,15,75.5,19.0,2.7,8.4,23.5,14.95,0.0
2018,3,25,6,30,134.0,32.0,2.8,8.9,42.0,23.7,9.89
2018,3,25,6,45,240.0,43.5,2.95,9.4,79.0,32.74,22.95
2018,3,25,7,0,346.0,55.0,3.1,9.9,116.0,41.63,31.65
2018,3,25,7,15,285.0,78.0,3.2,10.1,139.5,56.83,45.73
2018,3,25,7,30,224.0,101.0,3.3,10.3,163.0,71.78,59.39
2018,3,25,7,45,243.5,122.0,3.35,10.5,201.5,85.25,71.47
2018,3,25,8,0,263.0,143.0,3.4,10.7,240.0,98.29,82.94
2018,3,25,8,15,280.0,162.0,3.5,10.9,279.0,109.71,92.79
2018,3,25,8,30,297.0,181.0,3.6,11.1,318.0,120.74,102.17
2018,3,25,8,45,298.5,202.5,3.65,11.3,352.5,132.4,111.99
2018,3,25,9,0,300.0,224.0,3.7,11.5,387.0,143.55,121.28
2018,3,25,9,15,315.0,238.5,3.75,11.65,421.5,150.93,127.25
2018,3,25,9,30,330.0,253.0,3.8,11.8,456.0,158.03,132.96
2018,3,25,9,45,325.0,274.0,3.85,12.0,484.0,167.55,140.72
2018,3,25,10,0,320.0,295.0,3.9,12.2,512.0,176.64,148.07
2018,3,25,10,15,364.5,295.0,3.95,12.3,553.0,176.86,147.93
2018,3,25,10,30,409.0,295.0,4.0,12.4,594.0,200.42,146.75
2018,3,25,10,45,455.0,282.5,4.1,12.55,625.0,235.17,168.07
2018,3,25,11,0,501.0,270.0,4.2,12.7,656.0,274.86,198.35
2018,3,25,11,15,533.5,264.0,4.3,12.75,682.5,319.56,236.09
2018,3,25,11,30,566.0,258.0,4.4,12.8,709.0,367.39,277.6
2018,3,25,11,45,502.0,291.0,4.45,12.9,694.0,406.77,314.29
2018,3,25,12,0,438.0,324.0,4.5,13.0,679.0,439.57,344.23
2018,3,25,12,15,443.0,325.0,4.6,13.05,684.0,478.08,377.22
2018,3,25,12,30,448.0,326.0,4.7,13.1,689.0,516.29,409.45
2018,3,25,12,45,487.0,307.0,4.8,13.1,698.0,559.21,445.36
2018,3,25,13,0,526.0,288.0,4.9,13.1,707.0,603.36,482.05
2018,3,25,13,15,535.5,277.0,4.9,13.1,696.5,634.54,507.96
2018,3,25,13,30,545.0,266.0,4.9,13.1,686.0,664.13,532.47
2018,3,25,13,45,562.5,249.5,4.95,13.1,671.5,693.12,556.78
2018,3,25,14,0,580.0,233.0,5.0,13.1,657.0,720.31,579.69
2018,3,25,14,15,700.0,177.5,5.0,13.05,668.5,802.2,645.66
2018,3,25,14,30,820.0,122.0,5.0,13.0,680.0,870.29,697.65
2018,3,25,14,45,860.5,102.0,4.95,12.95,659.0,910.11,727.8
2018,3,25,15,0,901.0,82.0,4.9,12.9,638.0,935.84,747.83
2018,3,25,15,15,884.5,80.0,4.9,12.9,594.5,937.14,750.48
2018,3,25,15,30,868.0,78.0,4.9,12.9,551.0,934.41,750.5
2018,3,25,15,45,845.0,76.0,4.85,12.7,502.5,932.85,751.72
2018,3,25,16,0,822.0,74.0,4.8,12.5,454.0,916.28,741.87
2018,3,25,16,15,789.5,70.5,4.7,12.3,402.0,884.85,720.47
2018,3,25,16,30,757.0,67.0,4.6,12.1,350.0,849.97,696.02
2018,3,25,16,45,681.0,66.5,4.55,11.85,292.0,781.16,645.17
2018,3,25,17,0,605.0,66.0,4.5,11.6,234.0,705.14,586.74
2018,3,25,17,15,520.5,59.0,4.45,11.2,182.0,611.13,511.47
2018,3,25,17,30,436.0,52.0,4.4,10.8,130.0,517.09,432.28
2018,3,25,17,45,344.5,41.0,4.3,10.35,90.0,413.41,339.93
2018,3,25,18,0,253.0,30.0,4.2,9.9,50.0,305.49,201.36
2018,3,25,18,15,147.0,18.5,4.25,9.75,28.0,137.33,0.0
2018,3,25,18,30,41.0,7.0,4.3,9.6,6.0,0.0,0.0
2018,3,25,18,45,20.5,3.5,4.3,9.45,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,4.25,8.8,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,4.2,8.65,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,4.0,7.95,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.95,7.45,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.9,7.15,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.8,6.85,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.8,6.75,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.8,6.65,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.75,6.35,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.7,6.25,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,3,26,5,45,32.0,4.5,3.65,6.8,3.5,0.0,0.0
2018,3,26,6,0,64.0,9.0,3.6,7.0,7.0,0.0,0.0
2018,3,26,6,15,207.0,19.0,3.75,7.6,32.0,14.95,0.0
2018,3,26,6,30,350.0,29.0,3.9,8.2,57.0,24.27,11.83
2018,3,26,6,45,407.0,38.0,4.0,8.85,94.0,31.41,21.97
2018,3,26,7,0,464.0,47.0,4.1,9.5,131.0,38.5,28.95
2018,3,26,7,15,365.5,73.0,4.2,10.0,152.5,54.22,43.43
2018,3,26,7,30,267.0,99.0,4.3,10.5,174.0,71.12,58.77
2018,3,26,7,45,272.5,121.0,4.4,11.05,210.5,85.1,71.2
2018,3,26,8,0,278.0,143.0,4.5,11.6,247.0,98.56,82.91
2018,3,26,8,15,304.5,160.5,4.6,12.05,289.5,109.3,92.06
2018,3,26,8,30,331.0,178.0,4.7,12.5,332.0,119.72,100.78
2018,3,26,8,45,350.5,195.5,4.75,12.95,373.5,129.67,108.98
2018,3,26,9,0,370.0,213.0,4.8,13.4,415.0,139.27,116.79
2018,3,26,9,15,389.0,227.0,4.8,13.7,454.5,146.68,122.71
2018,3,26,9,30,408.0,241.0,4.8,14.0,494.0,146.96,122.49
2018,3,26,9,45,422.0,252.5,4.8,14.35,528.0,151.38,125.81
2018,3,26,10,0,436.0,264.0,4.8,14.7,562.0,155.63,129.01
2018,3,26,10,15,449.0,272.0,4.75,14.9,590.5,157.96,130.63
2018,3,26,10,30,462.0,280.0,4.7,15.1,619.0,199.02,142.06
2018,3,26,10,45,473.0,285.0,4.7,15.35,642.0,241.21,170.46
2018,3,26,11,0,484.0,290.0,4.7,15.6,665.0,284.94,205.21
2018,3,26,11,15,488.5,295.0,4.65,15.75,680.0,328.29,242.22
2018,3,26,11,30,493.0,300.0,4.6,15.9,695.0,372.11,280.21
2018,3,26,11,45,502.5,300.0,4.55,16.1,706.0,414.91,317.06
2018,3,26,12,0,512.0,300.0,4.5,16.3,717.0,458.13,353.73
2018,3,26,12,15,516.5,298.5,4.5,16.4,719.0,497.96,387.42
2018,3,26,12,30,521.0,297.0,4.5,16.5,721.0,537.15,419.96
2018,3,26,12,45,518.5,294.5,4.45,16.6,713.0,570.47,447.3
2018,3,26,13,0,516.0,292.0,4.4,16.7,705.0,602.0,472.75
2018,3,26,13,15,508.0,288.5,4.4,16.7,688.5,626.92,493.16
2018,3,26,13,30,500.0,285.0,4.4,16.7,672.0,649.27,511.38
2018,3,26,13,45,488.0,280.5,4.4,16.7,649.0,664.98,524.44
2018,3,26,14,0,476.0,276.0,4.4,16.7,626.0,677.7,535.19
2018,3,26,14,15,617.0,210.0,4.4,16.65,644.0,764.86,604.5
2018,3,26,14,30,758.0,144.0,4.4,16.6,662.0,847.21,667.56
2018,3,26,14,45,819.5,115.0,4.45,16.55,647.5,890.05,699.79
2018,3,26,15,0,881.0,86.0,4.5,16.5,633.0,924.46,726.31
2018,3,26,15,15,864.5,84.5,4.5,16.5,590.0,926.04,729.01
2018,3,26,15,30,848.0,83.0,4.5,16.5,547.0,935.0,737.42
2018,3,26,15,45,824.5,80.0,4.5,16.25,498.5,920.35,729.61
2018,3,26,16,0,801.0,77.0,4.5,16.0,450.0,901.79,719.08
2018,3,26,16,15,768.5,74.0,4.45,15.6,399.0,870.83,699.27
2018,3,26,16,30,736.0,71.0,4.4,15.2,348.0,836.46,676.42
2018,3,26,16,45,689.5,66.5,4.3,14.8,295.5,783.62,638.38
2018,3,26,17,0,643.0,62.0,4.2,14.4,243.0,736.7,603.23
2018,3,26,17,15,565.0,56.0,4.15,13.8,191.0,649.61,535.33
2018,3,26,17,30,487.0,50.0,4.1,13.2,139.0,562.34,463.47
2018,3,26,17,45,368.0,40.5,4.05,12.6,95.0,434.79,354.29
2018,3,26,18,0,249.0,31.0,4.0,12.0,51.0,305.6,208.8
2018,3,26,18,15,146.0,19.0,4.0,11.8,28.5,137.09,0.0
2018,3,26,18,30,43.0,7.0,4.0,11.6,6.0,0.0,0.0
2018,3,26,18,45,21.5,3.5,3.95,11.4,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,27,5,45,27.0,4.0,3.2,10.0,3.5,0.0,0.0
2018,3,27,6,0,54.0,8.0,3.2,10.2,7.0,0.0,0.0
2018,3,27,6,15,184.0,19.5,3.3,10.85,32.5,15.34,0.0
2018,3,27,6,30,314.0,31.0,3.4,11.5,58.0,25.79,13.84
2018,3,27,6,45,426.0,39.0,3.5,12.2,102.5,32.28,22.51
2018,3,27,7,0,538.0,47.0,3.6,12.9,147.0,39.02,29.05
2018,3,27,7,15,449.0,67.5,3.65,13.3,169.0,53.68,42.41
2018,3,27,7,30,360.0,88.0,3.7,13.7,191.0,64.01,51.72
2018,3,27,7,45,319.5,116.5,3.7,14.1,221.0,83.1,68.58
2018,3,27,8,0,279.0,145.0,3.7,14.5,251.0,99.77,83.01
2018,3,27,8,15,315.5,160.5,3.7,14.9,296.0,109.51,91.16
2018,3,27,8,30,352.0,176.0,3.7,15.3,341.0,119.01,98.99
2018,3,27,8,45,383.5,188.5,3.75,15.7,385.5,126.5,104.98
2018,3,27,9,0,415.0,201.0,3.8,16.1,430.0,128.43,106.15
2018,3,27,9,15,476.0,199.0,3.7,16.45,481.0,127.11,104.57
2018,3,27,9,30,537.0,197.0,3.6,16.8,532.0,126.02,103.22
2018,3,27,9,45,478.5,232.0,3.55,17.1,544.0,141.7,116.14
2018,3,27,10,0,420.0,267.0,3.5,17.4,556.0,156.37,128.08
2018,3,27,10,15,397.5,291.0,3.45,17.65,574.0,176.67,144.66
2018,3,27,10,30,375.0,315.0,3.4,17.9,592.0,219.78,159.12
2018,3,27,10,45,380.0,325.0,3.35,18.2,613.5,258.09,185.2
2018,3,27,11,0,385.0,335.0,3.3,18.5,635.0,297.36,215.86
2018,3,27,11,15,462.5,311.5,3.25,18.7,679.0,332.99,243.08
2018,3,27,11,30,540.0,288.0,3.2,18.9,723.0,382.34,282.51
2018,3,27,11,45,572.5,278.0,3.15,19.1,743.0,429.94,322.15
2018,3,27,12,0,605.0,268.0,3.1,19.3,763.0,479.9,363.24
2018,3,27,12,15,644.0,250.0,3.15,19.45,777.0,529.96,404.15
2018,3,27,12,30,683.0,232.0,3.2,19.6,791.0,581.93,445.94
2018,3,27,12,45,702.5,219.0,3.2,19.7,789.0,627.3,482.14
2018,3,27,13,0,722.0,206.0,3.2,19.8,787.0,671.93,517.18
2018,3,27,13,15,747.5,188.5,3.25,19.85,779.5,715.66,551.46
2018,3,27,13,30,773.0,171.0,3.3,19.9,772.0,757.93,584.33
2018,3,27,13,45,818.5,143.0,3.35,20.0,762.5,799.53,616.9
2018,3,27,14,0,864.0,115.0,3.4,20.1,753.0,834.17,641.95
2018,3,27,14,15,893.0,97.0,3.4,20.05,732.5,872.47,669.7
2018,3,27,14,30,922.0,79.0,3.4,20.0,712.0,907.44,695.11
2018,3,27,14,45,911.0,77.0,3.45,20.0,674.5,921.37,706.23
2018,3,27,15,0,900.0,75.0,3.5,20.0,637.0,931.27,714.91
2018,3,27,15,15,885.0,73.5,3.5,20.0,594.0,934.06,718.55
2018,3,27,15,30,870.0,72.0,3.5,20.0,551.0,932.9,719.67
2018,3,27,15,45,847.5,70.0,3.55,19.55,503.0,920.07,714.31
2018,3,27,16,0,825.0,68.0,3.6,19.1,455.0,903.54,706.36
2018,3,27,16,15,792.5,66.0,3.55,18.6,404.0,885.09,696.38
2018,3,27,16,30,760.0,64.0,3.5,18.1,353.0,852.02,675.43
2018,3,27,16,45,712.0,61.0,3.45,17.6,300.0,799.63,639.46
2018,3,27,17,0,664.0,58.0,3.4,17.1,247.0,744.7,599.91
2018,3,27,17,15,554.5,56.0,3.35,16.4,191.5,640.75,521.02
2018,3,27,17,30,445.0,54.0,3.3,15.7,136.0,529.27,432.09
2018,3,27,17,45,261.5,42.0,3.25,15.05,86.5,338.6,275.03
2018,3,27,18,0,78.0,30.0,3.2,14.4,37.0,141.34,96.61
2018,3,27,18,15,41.0,17.0,3.1,14.1,20.5,47.73,0.0
2018,3,27,18,30,4.0,4.0,3.0,13.8,4.0,0.0,0.0
2018,3,27,18,45,2.0,2.0,2.95,13.55,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,28,5,45,30.5,4.5,1.15,12.05,4.0,0.0,0.0
2018,3,28,6,0,61.0,9.0,1.2,12.1,8.0,0.0,0.0
2018,3,28,6,15,193.0,20.5,1.3,12.65,34.5,16.13,0.0
2018,3,28,6,30,325.0,32.0,1.4,13.2,61.0,26.59,15.19
2018,3,28,6,45,432.5,40.0,1.5,13.7,106.0,33.08,23.19
2018,3,28,7,0,540.0,48.0,1.6,14.2,151.0,39.79,29.65
2018,3,28,7,15,453.0,69.0,1.75,14.55,173.5,54.79,43.22
2018,3,28,7,30,366.0,90.0,1.9,14.9,196.0,65.37,52.69
2018,3,28,7,45,320.0,119.0,2.05,15.3,225.0,84.67,69.6
2018,3,28,8,0,274.0,148.0,2.2,15.7,254.0,101.45,84.01
2018,3,28,8,15,296.5,166.5,2.25,16.05,295.0,112.59,93.31
2018,3,28,8,30,319.0,185.0,2.3,16.4,336.0,123.36,102.16
2018,3,28,8,45,335.0,203.0,2.35,16.8,376.0,133.35,110.22
2018,3,28,9,0,351.0,221.0,2.4,17.2,416.0,142.98,117.89
2018,3,28,9,15,368.5,236.0,2.35,17.55,455.0,150.71,123.9
2018,3,28,9,30,386.0,251.0,2.3,17.9,494.0,158.17,129.64
2018,3,28,9,45,401.0,263.5,2.3,18.3,529.0,164.04,134.02
2018,3,28,10,0,416.0,276.0,2.3,18.7,564.0,160.55,130.62
2018,3,28,10,15,431.5,283.5,2.3,19.05,593.5,165.98,134.71
2018,3,28,10,30,447.0,291.0,2.3,19.4,623.0,207.29,145.1
2018,3,28,10,45,484.0,286.0,2.3,19.75,656.0,247.46,170.84
2018,3,28,11,0,521.0,281.0,2.3,20.1,689.0,291.85,204.37
2018,3,28,11,15,578.5,265.0,2.35,20.35,726.5,339.24,241.97
2018,3,28,11,30,636.0,249.0,2.4,20.6,764.0,391.32,284.42
2018,3,28,11,45,642.5,249.5,2.4,20.9,774.0,440.47,325.7
2018,3,28,12,0,649.0,250.0,2.4,21.2,784.0,489.62,366.1
2018,3,28,12,15,648.0,250.5,2.45,21.35,783.5,534.67,402.91
2018,3,28,12,30,647.0,251.0,2.5,21.5,783.0,578.38,437.83
2018,3,28,12,45,644.0,249.0,2.55,21.7,774.0,617.37,468.47
2018,3,28,13,0,641.0,247.0,2.6,21.9,765.0,654.26,496.95
2018,3,28,13,15,638.5,241.5,2.65,21.95,749.0,686.34,521.87
2018,3,28,13,30,636.0,236.0,2.7,22.0,733.0,715.82,544.62
2018,3,28,13,45,636.5,226.0,2.8,22.1,711.0,741.0,564.41
2018,3,28,14,0,637.0,216.0,2.9,22.2,689.0,763.29,582.08
2018,3,28,14,15,731.5,167.0,2.95,22.15,688.5,824.97,629.08
2018,3,28,14,30,826.0,118.0,3.0,22.1,688.0,878.35,667.15
2018,3,28,14,45,863.0,97.5,3.05,22.05,665.0,903.48,685.81
2018,3,28,15,0,900.0,77.0,3.1,22.0,642.0,935.95,709.9
2018,3,28,15,15,885.0,75.0,3.1,22.0,598.5,938.07,712.83
2018,3,28,15,30,870.0,73.0,3.1,22.0,555.0,936.21,713.47
2018,3,28,15,45,849.0,71.0,3.15,21.5,507.5,924.73,709.36
2018,3,28,16,0,828.0,69.0,3.2,21.0,460.0,920.9,710.62
2018,3,28,16,15,799.5,66.0,3.15,20.4,409.0,893.55,694.79
2018,3,28,16,30,771.0,63.0,3.1,19.8,358.0,862.83,676.23
2018,3,28,16,45,730.5,59.0,3.05,19.2,305.5,816.11,645.23
2018,3,28,17,0,690.0,55.0,3.0,18.6,253.0,766.87,610.81
2018,3,28,17,15,578.0,54.0,2.9,17.9,197.0,660.78,531.5
2018,3,28,17,30,466.0,53.0,2.8,17.2,141.0,548.32,443.2
2018,3,28,17,45,335.5,41.5,2.7,16.5,94.5,408.16,328.0
2018,3,28,18,0,205.0,30.0,2.6,15.8,48.0,274.18,195.62
2018,3,28,18,15,113.5,17.5,2.5,15.5,26.5,109.02,0.0
2018,3,28,18,30,22.0,5.0,2.4,15.2,5.0,0.0,0.0
2018,3,28,18,45,11.0,2.5,2.35,14.9,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,29,5,45,18.0,3.5,0.95,13.8,3.5,0.0,0.0
2018,3,29,6,0,36.0,7.0,1.0,13.9,7.0,5.51,0.0
2018,3,29,6,15,130.0,20.5,1.1,14.4,31.0,15.53,0.0
2018,3,29,6,30,224.0,34.0,1.2,14.9,55.0,25.79,15.03
2018,3,29,6,45,337.0,45.0,1.25,15.35,99.5,36.55,26.11
2018,3,29,7,0,450.0,56.0,1.3,15.8,144.0,45.37,34.39
2018,3,29,7,15,413.0,73.5,1.4,16.2,173.0,55.03,43.17
2018,3,29,7,30,376.0,91.0,1.5,16.6,202.0,66.13,52.99
2018,3,29,7,45,333.5,119.5,1.6,17.0,232.0,83.52,68.1
2018,3,29,8,0,291.0,148.0,1.7,17.4,262.0,101.76,83.66
2018,3,29,8,15,321.5,164.5,1.7,17.8,306.0,111.92,92.01
2018,3,29,8,30,352.0,181.0,1.7,18.2,350.0,121.79,99.99
2018,3,29,8,45,392.0,192.0,1.75,18.6,397.5,124.0,101.38
2018,3,29,9,0,432.0,203.0,1.8,19.0,445.0,129.55,105.61
2018,3,29,9,15,439.5,219.5,1.8,19.45,482.0,137.18,111.51
2018,3,29,9,30,447.0,236.0,1.8,19.9,519.0,144.43,117.06
2018,3,29,9,45,466.5,244.0,1.8,20.3,554.5,147.17,118.87
2018,3,29,10,0,486.0,252.0,1.8,20.7,590.0,149.85,120.64
2018,3,29,10,15,500.0,258.5,1.8,21.05,619.5,157.79,117.03
2018,3,29,10,30,514.0,265.0,1.8,21.4,649.0,202.14,136.95
2018,3,29,10,45,521.0,272.0,1.8,21.8,672.0,247.69,167.73
2018,3,29,11,0,528.0,279.0,1.8,22.2,695.0,294.35,203.98
2018,3,29,11,15,548.5,278.0,1.85,22.45,717.5,340.94,241.77
2018,3,29,11,30,569.0,277.0,1.9,22.7,740.0,389.52,281.63
2018,3,29,11,45,586.0,273.5,1.95,23.0,754.0,436.74,320.32
2018,3,29,12,0,603.0,270.0,2.0,23.3,768.0,484.74,358.98
2018,3,29,12,15,620.5,261.5,2.0,23.5,774.0,530.76,395.46
2018,3,29,12,30,638.0,253.0,2.0,23.7,780.0,577.05,431.36
2018,3,29,12,45,637.5,250.0,2.05,23.85,772.0,616.38,461.78
2018,3,29,13,0,637.0,247.0,2.1,24.0,764.0,653.8,490.26
2018,3,29,13,15,663.5,228.0,2.15,24.05,757.5,695.07,521.62
2018,3,29,13,30,690.0,209.0,2.2,24.1,751.0,735.19,551.85
2018,3,29,13,45,762.0,170.5,2.25,24.15,752.5,791.09,593.56
2018,3,29,14,0,834.0,132.0,2.3,24.2,754.0,841.31,629.5
2018,3,29,14,15,832.5,125.5,2.4,24.05,724.5,865.5,647.57
2018,3,29,14,30,831.0,119.0,2.5,23.9,695.0,886.11,663.63
2018,3,29,14,45,834.0,110.5,2.65,23.75,662.5,904.92,679.1
2018,3,29,15,0,837.0,102.0,2.8,23.6,630.0,920.04,692.29
2018,3,29,15,15,850.5,91.0,2.8,23.6,596.0,938.27,706.23
2018,3,29,15,30,864.0,80.0,2.8,23.6,562.0,941.25,710.0
2018,3,29,15,45,844.0,76.5,2.9,22.9,513.5,940.34,714.14
2018,3,29,16,0,824.0,73.0,3.0,22.2,465.0,924.19,707.88
2018,3,29,16,15,806.0,68.5,2.95,21.55,416.5,904.95,698.12
2018,3,29,16,30,788.0,64.0,2.9,20.9,368.0,882.23,685.53
2018,3,29,16,45,746.0,60.0,2.85,20.3,314.5,833.79,653.74
2018,3,29,17,0,704.0,56.0,2.8,19.7,261.0,782.78,618.6
2018,3,29,17,15,639.0,51.0,2.65,18.9,208.5,706.62,562.4
2018,3,29,17,30,574.0,46.0,2.5,18.1,156.0,639.34,509.23
2018,3,29,17,45,464.5,39.0,2.35,17.35,110.0,521.72,413.05
2018,3,29,18,0,355.0,32.0,2.2,16.6,64.0,406.15,292.71
2018,3,29,18,15,211.5,20.5,2.15,16.25,36.0,193.91,0.0
2018,3,29,18,30,68.0,9.0,2.1,15.9,8.0,0.0,0.0
2018,3,29,18,45,34.0,4.5,2.05,15.6,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,30,5,45,5.5,3.5,0.75,12.9,3.5,0.0,0.0
2018,3,30,6,0,11.0,7.0,0.7,13.0,7.0,5.51,0.0
2018,3,30,6,15,71.5,22.0,0.7,13.5,28.5,16.4,0.0
2018,3,30,6,30,132.0,37.0,0.7,14.0,50.0,27.51,16.96
2018,3,30,6,45,193.0,53.0,0.7,14.45,85.0,39.28,28.7
2018,3,30,7,0,254.0,69.0,0.7,14.9,120.0,50.54,39.14
2018,3,30,7,15,317.5,83.0,0.65,15.25,165.5,60.39,48.11
2018,3,30,7,30,381.0,97.0,0.6,15.6,211.0,70.1,56.7
2018,3,30,7,45,403.0,112.5,0.6,15.9,253.5,79.99,65.24
2018,3,30,8,0,425.0,128.0,0.6,16.2,296.0,89.51,73.28
2018,3,30,8,15,364.0,158.0,0.55,16.75,315.5,109.0,89.65
2018,3,30,8,30,303.0,188.0,0.5,17.3,335.0,124.66,102.41
2018,3,30,8,45,236.5,218.5,0.45,17.85,340.0,139.39,114.17
2018,3,30,9,0,170.0,249.0,0.4,18.4,345.0,159.37,130.08
2018,3,30,9,15,228.5,261.0,0.4,18.85,400.5,167.39,135.99
2018,3,30,9,30,287.0,273.0,0.4,19.3,456.0,166.31,134.48
2018,3,30,9,45,338.0,280.0,0.4,19.75,508.0,170.14,137.06
2018,3,30,10,0,389.0,287.0,0.4,20.2,560.0,173.94,139.6
2018,3,30,10,15,380.0,303.0,0.45,20.6,579.0,187.18,139.17
2018,3,30,10,30,371.0,319.0,0.5,21.0,598.0,226.55,159.4
2018,3,30,10,45,337.5,342.5,0.5,21.35,602.0,265.42,187.26
2018,3,30,11,0,304.0,366.0,0.5,21.7,606.0,301.28,215.66
2018,3,30,11,15,299.5,374.5,0.5,22.0,615.0,333.81,241.28
2018,3,30,11,30,295.0,383.0,0.5,22.3,624.0,366.05,266.71
2018,3,30,11,45,315.5,379.0,0.5,22.55,639.0,399.97,292.69
2018,3,30,12,0,336.0,375.0,0.5,22.8,654.0,435.5,319.62
2018,3,30,12,15,417.5,343.5,0.55,23.0,690.0,486.53,357.61
2018,3,30,12,30,499.0,312.0,0.6,23.2,726.0,543.57,399.73
2018,3,30,12,45,523.0,298.5,0.65,23.4,728.5,583.94,429.66
2018,3,30,13,0,547.0,285.0,0.7,23.6,731.0,624.35,459.4
2018,3,30,13,15,524.0,289.0,0.8,23.65,709.5,645.84,476.06
2018,3,30,13,30,501.0,293.0,0.9,23.7,688.0,663.79,490.22
2018,3,30,13,45,506.5,280.0,1.05,23.8,669.0,685.69,507.98
2018,3,30,14,0,512.0,267.0,1.2,23.9,650.0,705.32,524.09
2018,3,30,14,15,479.0,266.5,1.3,23.85,613.5,701.45,523.19
2018,3,30,14,30,446.0,266.0,1.4,23.8,577.0,693.52,519.59
2018,3,30,14,45,360.5,270.5,1.5,23.8,513.0,619.24,468.85
2018,3,30,15,0,275.0,275.0,1.6,23.8,449.0,560.18,427.41
2018,3,30,15,15,331.0,243.5,1.6,23.8,439.0,590.88,453.02
2018,3,30,15,30,387.0,212.0,1.6,23.8,429.0,620.09,476.94
2018,3,30,15,45,382.5,193.0,1.7,23.5,392.0,603.6,467.89
2018,3,30,16,0,378.0,174.0,1.8,23.2,355.0,608.78,474.19
2018,3,30,16,15,347.5,157.0,1.85,22.55,309.0,540.64,427.36
2018,3,30,16,30,317.0,140.0,1.9,21.9,263.0,494.75,395.6
2018,3,30,16,45,375.5,113.0,1.9,21.3,238.0,543.81,436.01
2018,3,30,17,0,434.0,86.0,1.9,20.7,213.0,564.1,452.45
2018,3,30,17,15,402.5,72.0,1.95,19.9,171.5,513.67,414.29
2018,3,30,17,30,371.0,58.0,2.0,19.1,130.0,462.58,373.38
2018,3,30,17,45,292.5,45.5,2.05,18.25,91.5,372.11,298.25
2018,3,30,18,0,214.0,33.0,2.1,17.4,53.0,286.78,211.33
2018,3,30,18,15,124.0,20.0,2.2,17.0,30.0,120.12,0.0
2018,3,30,18,30,34.0,7.0,2.3,16.6,7.0,5.51,0.0
2018,3,30,18,45,17.0,3.5,2.35,16.2,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,31,5,45,8.0,2.5,1.95,12.25,2.5,0.0,0.0
2018,3,31,6,0,16.0,5.0,2.0,12.4,5.0,3.93,0.0
2018,3,31,6,15,58.5,16.5,2.05,12.8,22.0,12.64,0.0
2018,3,31,6,30,101.0,28.0,2.1,13.2,39.0,21.34,12.18
2018,3,31,6,45,50.5,39.5,2.15,13.6,45.0,30.1,20.81
2018,3,31,7,0,0.0,51.0,2.2,14.0,51.0,38.64,28.77
2018,3,31,7,15,3.5,71.5,2.2,14.3,72.5,53.4,42.1
2018,3,31,7,30,7.0,92.0,2.2,14.6,94.0,67.98,55.07
2018,3,31,7,45,15.5,120.0,2.15,14.85,126.0,87.22,71.93
2018,3,31,8,0,24.0,148.0,2.1,15.1,158.0,106.13,88.21
2018,3,31,8,15,24.5,165.5,2.1,15.5,176.5,118.33,98.36
2018,3,31,8,30,25.0,183.0,2.1,15.9,195.0,130.41,108.28
2018,3,31,8,45,36.0,208.0,2.1,16.25,227.5,140.21,116.14
2018,3,31,9,0,47.0,233.0,2.1,16.6,260.0,154.86,128.04
2018,3,31,9,15,69.5,260.5,2.1,16.95,303.5,170.65,140.76
2018,3,31,9,30,92.0,288.0,2.1,17.3,347.0,185.98,152.96
2018,3,31,9,45,117.5,310.0,2.1,17.65,390.0,188.16,154.17
2018,3,31,10,0,143.0,332.0,2.1,18.0,433.0,198.84,162.47
2018,3,31,10,15,145.5,345.0,2.15,18.3,451.5,209.56,161.28
2018,3,31,10,30,148.0,358.0,2.2,18.6,470.0,234.11,176.39
2018,3,31,10,45,139.0,370.5,2.25,18.9,478.0,257.16,193.38
2018,3,31,11,0,130.0,383.0,2.3,19.2,486.0,279.54,211.04
2018,3,31,11,15,163.0,393.5,2.4,19.4,525.5,312.45,235.88
2018,3,31,11,30,196.0,404.0,2.5,19.6,565.0,349.66,264.49
2018,3,31,11,45,242.5,394.5,2.6,19.8,595.5,381.47,289.25
2018,3,31,12,0,289.0,385.0,2.7,20.0,626.0,421.82,320.86
2018,3,31,12,15,446.5,329.0,2.75,20.0,701.0,493.02,375.8
2018,3,31,12,30,604.0,273.0,2.8,20.0,776.0,576.71,440.37
2018,3,31,12,45,660.5,242.0,2.9,20.05,787.0,628.87,481.43
2018,3,31,13,0,717.0,211.0,3.0,20.1,798.0,682.38,523.36
2018,3,31,13,15,693.5,215.0,3.05,20.0,774.0,709.85,545.16
2018,3,31,13,30,670.0,219.0,3.1,19.9,750.0,733.19,563.76
2018,3,31,13,45,613.0,234.5,3.2,19.8,709.0,735.75,566.9
2018,3,31,14,0,556.0,250.0,3.3,19.7,668.0,727.43,562.21
2018,3,31,14,15,524.0,249.0,3.35,19.5,630.0,724.84,562.08
2018,3,31,14,30,492.0,248.0,3.4,19.3,592.0,718.13,558.86
2018,3,31,14,45,532.5,219.5,3.4,19.1,574.0,745.76,582.19
2018,3,31,15,0,573.0,191.0,3.4,18.9,556.0,770.99,603.72
2018,3,31,15,15,560.0,180.0,3.4,18.9,516.5,762.28,599.09
2018,3,31,15,30,547.0,169.0,3.4,18.9,477.0,750.31,592.24
2018,3,31,15,45,448.5,172.5,3.45,18.3,410.5,669.07,534.02
2018,3,31,16,0,350.0,176.0,3.5,17.7,344.0,560.35,453.7
2018,3,31,16,15,298.0,161.5,3.45,17.2,293.5,498.48,407.64
2018,3,31,16,30,246.0,147.0,3.4,16.7,243.0,435.32,358.97
2018,3,31,16,45,287.0,124.0,3.4,16.25,220.5,449.48,373.43
2018,3,31,17,0,328.0,101.0,3.4,15.8,198.0,484.18,402.67
2018,3,31,17,15,277.5,85.0,3.35,15.2,156.0,415.52,346.7
2018,3,31,17,30,227.0,69.0,3.3,14.6,114.0,325.6,272.04
2018,3,31,17,45,153.5,52.0,3.25,14.0,78.5,237.29,194.98
2018,3,31,18,0,80.0,35.0,3.2,13.4,43.0,152.11,113.98
2018,3,31,18,15,49.0,21.0,3.2,13.1,25.0,80.46,0.0
2018,3,31,18,30,18.0,7.0,3.2,12.8,7.0,20.17,0.0
2018,3,31,18,45,9.0,3.5,3.2,12.5,3.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,1,5,45,27.0,5.0,3.25,10.75,5.5,0.0,0.0
2018,4,1,6,0,54.0,10.0,3.3,11.0,11.0,7.87,0.0
2018,4,1,6,15,171.5,25.5,3.4,11.45,42.0,19.32,0.0
2018,4,1,6,30,289.0,41.0,3.5,11.9,73.0,31.14,20.74
2018,4,1,6,45,291.5,55.0,3.6,12.35,102.0,41.2,30.74
2018,4,1,7,0,294.0,69.0,3.7,12.8,131.0,50.86,39.8
2018,4,1,7,15,270.0,92.5,3.65,13.15,161.5,66.88,54.31
2018,4,1,7,30,246.0,116.0,3.6,13.5,192.0,81.56,67.38
2018,4,1,7,45,268.0,135.5,3.55,13.9,232.0,93.9,78.1
2018,4,1,8,0,290.0,155.0,3.5,14.3,272.0,105.85,88.28
2018,4,1,8,15,312.0,173.5,3.45,14.7,314.5,116.84,97.45
2018,4,1,8,30,334.0,192.0,3.4,15.1,357.0,127.46,106.18
2018,4,1,8,45,351.0,209.5,3.4,15.55,398.0,137.06,113.9
2018,4,1,9,0,368.0,227.0,3.4,16.0,439.0,146.3,121.24
2018,4,1,9,15,383.0,242.0,3.4,16.35,477.0,153.84,127.13
2018,4,1,9,30,398.0,257.0,3.4,16.7,515.0,161.09,132.74
2018,4,1,9,45,413.0,268.5,3.4,17.05,549.5,157.56,129.27
2018,4,1,10,0,428.0,280.0,3.4,17.4,584.0,161.47,132.12
2018,4,1,10,15,444.0,286.0,3.5,17.6,613.0,175.26,129.91
2018,4,1,10,30,460.0,292.0,3.6,17.8,642.0,216.78,151.74
2018,4,1,10,45,472.0,297.0,3.7,18.05,665.5,259.37,182.2
2018,4,1,11,0,484.0,302.0,3.8,18.3,689.0,303.65,217.8
2018,4,1,11,15,489.0,307.5,3.9,18.45,705.0,347.68,255.12
2018,4,1,11,30,494.0,313.0,4.0,18.6,721.0,392.28,293.16
2018,4,1,11,45,531.0,300.5,4.1,18.7,742.5,438.64,331.9
2018,4,1,12,0,568.0,288.0,4.2,18.8,764.0,487.72,372.56
2018,4,1,12,15,641.0,254.5,4.35,18.85,791.5,542.96,417.87
2018,4,1,12,30,714.0,221.0,4.5,18.9,819.0,603.12,466.79
2018,4,1,12,45,717.0,216.5,4.6,18.95,811.5,646.26,502.01
2018,4,1,13,0,720.0,212.0,4.7,19.0,804.0,687.54,535.33
2018,4,1,13,15,725.0,203.5,4.85,18.95,790.0,724.72,565.71
2018,4,1,13,30,730.0,195.0,5.0,18.9,776.0,759.5,594.08
2018,4,1,13,45,763.0,173.5,5.15,18.8,764.5,801.59,628.37
2018,4,1,14,0,796.0,152.0,5.3,18.7,753.0,836.11,656.2
2018,4,1,14,15,843.5,126.5,5.4,18.55,740.5,882.85,691.91
2018,4,1,14,30,891.0,101.0,5.5,18.4,728.0,915.88,717.74
2018,4,1,14,45,879.0,99.0,5.6,18.25,690.0,928.37,729.05
2018,4,1,15,0,867.0,97.0,5.7,18.1,652.0,936.92,737.83
2018,4,1,15,15,850.0,95.0,5.7,18.1,608.5,948.58,748.07
2018,4,1,15,30,833.0,93.0,5.7,18.1,565.0,944.68,747.19
2018,4,1,15,45,792.0,92.5,5.9,17.5,510.5,915.23,730.69
2018,4,1,16,0,751.0,92.0,6.1,16.9,456.0,881.65,710.79
2018,4,1,16,15,707.0,88.0,6.05,16.45,401.0,844.23,685.85
2018,4,1,16,30,663.0,84.0,6.0,16.0,346.0,797.57,653.24
2018,4,1,16,45,637.0,77.5,6.0,15.55,300.0,762.47,628.78
2018,4,1,17,0,611.0,71.0,6.0,15.1,254.0,724.95,601.06
2018,4,1,17,15,549.0,64.5,5.95,14.6,205.0,651.25,542.7
2018,4,1,17,30,487.0,58.0,5.9,14.1,156.0,576.58,480.45
2018,4,1,17,45,378.0,48.0,5.85,13.6,110.5,455.15,376.51
2018,4,1,18,0,269.0,38.0,5.8,13.1,65.0,343.46,267.33
2018,4,1,18,15,157.0,23.5,5.8,12.9,37.0,199.55,0.0
2018,4,1,18,30,45.0,9.0,5.8,12.7,9.0,43.79,0.0
2018,4,1,18,45,22.5,4.5,5.75,12.5,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,5.65,12.25,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,5.3,11.95,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,5.1,11.85,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.85,11.75,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.7,11.55,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.75,11.15,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.85,11.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.9,10.95,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,4.95,10.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,5.05,10.9,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,5.05,10.9,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,4.95,10.85,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,4.8,10.95,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,4,2,5,45,24.0,5.5,4.95,11.4,6.0,0.0,0.0
2018,4,2,6,0,48.0,11.0,5.0,11.6,12.0,8.65,0.0
2018,4,2,6,15,136.5,27.5,5.15,11.9,41.0,20.7,3.29
2018,4,2,6,30,225.0,44.0,5.3,12.2,70.0,32.98,22.49
2018,4,2,6,45,294.5,57.0,5.45,12.5,109.5,42.62,32.02
2018,4,2,7,0,364.0,70.0,5.6,12.8,149.0,52.17,41.0
2018,4,2,7,15,311.5,92.5,5.6,13.15,173.0,66.56,54.05
2018,4,2,7,30,259.0,115.0,5.6,13.5,197.0,81.18,67.07
2018,4,2,7,45,267.5,137.0,5.65,13.8,234.5,94.8,78.98
2018,4,2,8,0,276.0,159.0,5.7,14.1,272.0,107.91,90.23
2018,4,2,8,15,299.5,177.5,5.6,14.45,314.5,118.84,99.39
2018,4,2,8,30,323.0,196.0,5.5,14.8,357.0,129.4,108.11
2018,4,2,8,45,380.5,202.5,5.45,15.15,410.0,133.91,111.51
2018,4,2,9,0,438.0,209.0,5.4,15.5,463.0,132.23,109.58
2018,4,2,9,15,521.5,198.0,5.3,15.75,522.0,126.5,104.25
2018,4,2,9,30,605.0,187.0,5.2,16.0,581.0,120.6,98.83
2018,4,2,9,45,556.5,219.0,5.15,16.3,597.5,135.45,111.14
2018,4,2,10,0,508.0,251.0,5.1,16.6,614.0,148.72,122.01
2018,4,2,10,15,503.0,264.5,5.0,16.8,636.5,169.37,123.83
2018,4,2,10,30,498.0,278.0,4.9,17.0,659.0,215.64,149.83
2018,4,2,10,45,509.0,284.5,4.8,17.2,684.0,260.92,182.88
2018,4,2,11,0,520.0,291.0,4.7,17.4,709.0,307.79,221.11
2018,4,2,11,15,519.0,299.5,4.6,17.55,723.0,353.73,260.56
2018,4,2,11,30,518.0,308.0,4.5,17.7,737.0,399.63,300.04
2018,4,2,11,45,523.5,310.0,4.45,17.9,747.0,443.78,337.56
2018,4,2,12,0,529.0,312.0,4.4,18.1,757.0,487.98,374.4
2018,4,2,12,15,540.0,308.0,4.4,18.2,762.0,530.61,409.59
2018,4,2,12,30,551.0,304.0,4.4,18.3,767.0,573.07,444.02
2018,4,2,12,45,551.0,300.0,4.4,18.4,759.0,608.18,472.35
2018,4,2,13,0,551.0,296.0,4.4,18.5,751.0,641.56,498.9
2018,4,2,13,15,550.0,287.5,4.4,18.45,734.5,668.51,520.71
2018,4,2,13,30,549.0,279.0,4.4,18.4,718.0,693.04,540.52
2018,4,2,13,45,608.5,242.0,4.45,18.4,715.0,742.31,579.63
2018,4,2,14,0,668.0,205.0,4.5,18.4,712.0,788.73,616.53
2018,4,2,14,15,771.0,154.0,4.45,18.3,716.0,856.01,667.5
2018,4,2,14,30,874.0,103.0,4.4,18.2,720.0,904.97,703.04
2018,4,2,14,45,860.0,101.5,4.4,18.15,682.0,915.72,711.86
2018,4,2,15,0,846.0,100.0,4.4,18.1,644.0,934.21,726.62
2018,4,2,15,15,829.0,98.0,4.4,18.1,601.0,933.98,728.12
2018,4,2,15,30,812.0,96.0,4.4,18.1,558.0,929.73,727.07
2018,4,2,15,45,791.0,92.0,4.3,17.7,510.5,915.26,719.28
2018,4,2,16,0,770.0,88.0,4.2,17.3,463.0,896.98,708.95
2018,4,2,16,15,735.5,84.5,4.2,16.9,411.5,862.42,687.13
2018,4,2,16,30,701.0,81.0,4.2,16.5,360.0,831.8,667.76
2018,4,2,16,45,652.5,75.0,4.2,16.1,306.0,775.11,628.04
2018,4,2,17,0,604.0,69.0,4.2,15.7,252.0,716.43,585.25
2018,4,2,17,15,534.5,62.0,4.15,15.05,201.0,635.09,522.95
2018,4,2,17,30,465.0,55.0,4.1,14.4,150.0,553.56,457.12
2018,4,2,17,45,364.5,47.0,4.05,13.75,108.0,442.9,364.0
2018,4,2,18,0,264.0,39.0,4.0,13.1,66.0,340.33,265.91
2018,4,2,18,15,154.5,24.0,3.9,12.75,37.5,199.79,0.0
2018,4,2,18,30,45.0,9.0,3.8,12.4,9.0,43.83,0.0
2018,4,2,18,45,22.5,4.5,3.65,12.1,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,3,5,45,34.0,8.5,2.45,9.7,9.0,0.0,0.0
2018,4,3,6,0,68.0,17.0,2.4,10.0,18.0,13.38,0.0
2018,4,3,6,15,182.0,32.0,2.45,10.45,50.0,24.08,7.88
2018,4,3,6,30,296.0,47.0,2.5,10.9,82.0,35.48,25.0
2018,4,3,6,45,336.0,58.5,2.55,11.35,117.5,43.97,33.48
2018,4,3,7,0,376.0,70.0,2.6,11.8,153.0,52.28,41.33
2018,4,3,7,15,310.0,95.0,2.6,12.15,175.5,68.16,55.71
2018,4,3,7,30,244.0,120.0,2.6,12.5,198.0,84.03,69.82
2018,4,3,7,45,269.0,139.5,2.6,12.9,239.5,96.32,80.49
2018,4,3,8,0,294.0,159.0,2.6,13.3,281.0,108.24,90.62
2018,4,3,8,15,314.0,178.0,2.6,13.7,323.0,119.39,99.92
