Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,8,45,413.5,235.0,0.55,18.05,493.0,143.61,116.75
2018,4,23,9,0,436.0,248.0,0.6,18.5,536.0,148.76,120.54
2018,4,23,9,15,465.0,253.0,0.6,19.1,577.5,149.67,120.68
2018,4,23,9,30,494.0,258.0,0.6,19.7,619.0,150.54,120.84
2018,4,23,9,45,509.0,267.5,0.6,20.3,655.0,153.14,122.43
2018,4,23,10,0,524.0,277.0,0.6,20.9,691.0,177.31,124.01
2018,4,23,10,15,514.5,294.0,0.6,21.35,712.5,224.84,150.7
2018,4,23,10,30,505.0,311.0,0.6,21.8,734.0,272.12,184.55
2018,4,23,10,45,475.0,331.5,0.55,22.25,737.0,315.97,219.5
2018,4,23,11,0,445.0,352.0,0.5,22.7,740.0,357.14,252.9
2018,4,23,11,15,443.0,359.0,0.55,22.9,750.5,397.8,285.47
2018,4,23,11,30,441.0,366.0,0.6,23.1,761.0,438.41,317.49
2018,4,23,11,45,447.0,367.5,0.65,23.3,770.0,479.13,348.88
2018,4,23,12,0,453.0,369.0,0.7,23.5,779.0,520.1,379.79
2018,4,23,12,15,469.0,363.5,0.8,23.6,787.5,562.02,411.4
2018,4,23,12,30,485.0,358.0,0.9,23.7,796.0,604.3,442.82
2018,4,23,12,45,491.5,351.5,1.0,23.75,791.0,639.37,468.99
2018,4,23,13,0,498.0,345.0,1.1,23.8,786.0,673.21,494.11
2018,4,23,13,15,511.0,331.5,1.25,23.75,776.5,704.83,518.39
2018,4,23,13,30,524.0,318.0,1.4,23.7,767.0,734.88,541.54
2018,4,23,13,45,589.5,275.0,1.55,23.6,766.5,780.79,576.76
2018,4,23,14,0,655.0,232.0,1.7,23.5,766.0,832.52,615.62
2018,4,23,14,15,755.0,176.5,1.8,23.3,769.5,897.11,662.26
2018,4,23,14,30,855.0,121.0,1.9,23.1,773.0,951.83,700.28
2018,4,23,14,45,813.0,130.0,2.05,22.9,725.5,945.51,699.1
2018,4,23,15,0,771.0,139.0,2.2,22.7,678.0,934.03,695.18
2018,4,23,15,15,707.5,148.5,2.2,22.7,619.5,906.37,678.45
2018,4,23,15,30,644.0,158.0,2.2,22.7,561.0,866.15,653.27
2018,4,23,15,45,691.5,132.5,2.4,22.05,535.0,894.18,678.07
2018,4,23,16,0,739.0,107.0,2.6,21.4,509.0,917.25,699.09
2018,4,23,16,15,660.5,114.0,2.7,20.85,447.5,850.15,656.69
2018,4,23,16,30,582.0,121.0,2.8,20.3,386.0,779.32,610.93
2018,4,23,16,45,538.0,111.5,2.9,19.8,333.0,721.51,572.85
2018,4,23,17,0,494.0,102.0,3.0,19.3,280.0,652.4,524.64
2018,4,23,17,15,500.0,88.5,3.0,18.55,244.0,645.03,521.54
2018,4,23,17,30,506.0,75.0,3.0,17.8,208.0,625.57,507.47
2018,4,23,17,45,423.0,65.5,3.0,17.05,159.5,520.97,425.54
2018,4,23,18,0,340.0,56.0,3.0,16.3,111.0,427.83,348.77
2018,4,23,18,15,234.5,41.0,2.95,15.8,72.5,311.18,245.87
2018,4,23,18,30,129.0,26.0,2.9,15.3,34.0,183.81,66.69
2018,4,23,18,45,64.5,13.0,2.85,14.8,17.0,61.7,0.0
2018,4,23,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,24,5,15,31.5,7.0,1.85,11.0,7.5,0.0,0.0
2018,4,24,5,30,63.0,14.0,1.9,11.3,15.0,11.02,0.0
2018,4,24,5,45,72.5,18.5,2.0,11.6,23.5,14.19,0.77
2018,4,24,6,0,82.0,23.0,2.1,11.9,32.0,17.78,9.57
2018,4,24,6,15,56.5,29.5,2.1,12.2,37.5,23.25,14.98
2018,4,24,6,30,31.0,36.0,2.1,12.5,43.0,27.99,19.49
2018,4,24,6,45,15.5,48.5,2.05,12.75,52.0,37.62,28.27
2018,4,24,7,0,0.0,61.0,2.0,13.0,61.0,46.75,36.47
2018,4,24,7,15,0.0,70.0,1.95,13.3,70.0,53.71,42.6
2018,4,24,7,30,0.0,79.0,1.9,13.6,79.0,60.51,48.47
2018,4,24,7,45,63.5,95.0,1.9,13.9,127.0,69.33,56.03
2018,4,24,8,0,127.0,111.0,1.9,14.2,175.0,75.81,61.44
2018,4,24,8,15,128.0,129.0,1.9,14.5,199.0,92.24,75.46
2018,4,24,8,30,129.0,147.0,1.9,14.8,223.0,103.16,84.54
2018,4,24,8,45,68.5,172.5,1.9,15.1,213.0,122.57,100.79
2018,4,24,9,0,8.0,198.0,1.9,15.4,203.0,143.86,118.43
2018,4,24,9,15,28.0,244.0,1.95,15.65,264.0,163.01,134.11
2018,4,24,9,30,48.0,290.0,2.0,15.9,325.0,188.13,154.59
2018,4,24,9,45,192.5,304.0,2.05,16.2,455.0,187.41,153.47
2018,4,24,10,0,337.0,318.0,2.1,16.5,585.0,198.99,147.62
2018,4,24,10,15,432.0,311.5,2.15,16.65,666.5,224.88,157.85
2018,4,24,10,30,527.0,305.0,2.2,16.8,748.0,274.54,191.17
2018,4,24,10,45,520.0,317.5,2.25,17.0,763.5,320.73,229.2
2018,4,24,11,0,513.0,330.0,2.3,17.2,779.0,366.64,268.07
2018,4,24,11,15,488.5,345.0,2.35,17.3,778.0,407.27,303.32
2018,4,24,11,30,464.0,360.0,2.4,17.4,777.0,445.55,335.96
2018,4,24,11,45,471.0,362.0,2.45,17.5,787.5,488.17,370.69
2018,4,24,12,0,478.0,364.0,2.5,17.6,798.0,531.13,405.0
2018,4,24,12,15,485.0,361.5,2.6,17.65,801.0,571.03,436.73
2018,4,24,12,30,492.0,359.0,2.7,17.7,804.0,610.52,467.68
2018,4,24,12,45,497.0,351.5,2.8,17.75,797.0,644.12,494.02
2018,4,24,13,0,502.0,344.0,2.9,17.8,790.0,676.29,519.05
2018,4,24,13,15,508.0,333.0,3.0,17.75,777.0,704.68,541.45
2018,4,24,13,30,514.0,322.0,3.1,17.7,764.0,731.1,562.34
2018,4,24,13,45,595.0,272.0,3.2,17.65,769.5,786.91,605.91
2018,4,24,14,0,676.0,222.0,3.3,17.6,775.0,842.82,649.28
2018,4,24,14,15,774.5,170.0,3.35,17.4,780.5,900.97,692.79
2018,4,24,14,30,873.0,118.0,3.4,17.2,786.0,953.79,731.04
2018,4,24,14,45,865.0,114.5,3.45,17.05,749.0,966.35,741.43
2018,4,24,15,0,857.0,111.0,3.5,16.9,712.0,988.29,758.84
2018,4,24,15,15,819.0,116.0,3.5,16.9,661.5,973.42,750.14
2018,4,24,15,30,781.0,121.0,3.5,16.9,611.0,953.98,738.66
2018,4,24,15,45,738.5,120.0,3.45,16.4,555.0,927.05,723.01
2018,4,24,16,0,696.0,119.0,3.4,15.9,499.0,889.39,699.63
2018,4,24,16,15,658.0,116.0,3.35,15.55,447.5,850.52,674.7
2018,4,24,16,30,620.0,113.0,3.3,15.2,396.0,808.7,647.16
2018,4,24,16,45,623.0,100.5,3.3,14.9,355.5,793.87,639.16
2018,4,24,17,0,626.0,88.0,3.3,14.6,315.0,775.91,628.12
2018,4,24,17,15,565.5,80.0,3.25,14.15,260.5,698.98,571.67
2018,4,24,17,30,505.0,72.0,3.2,13.7,206.0,621.55,512.65
2018,4,24,17,45,435.0,62.0,3.15,13.3,159.0,533.15,441.76
2018,4,24,18,0,365.0,52.0,3.1,12.9,112.0,446.01,368.22
2018,4,24,18,15,266.0,40.0,3.0,12.55,75.5,335.88,269.95
2018,4,24,18,30,167.0,28.0,2.9,12.2,39.0,220.64,99.86
2018,4,24,18,45,91.0,16.5,2.8,11.9,21.5,85.63,0.0
2018,4,24,19,0,15.0,5.0,2.7,11.6,4.0,0.0,0.0
2018,4,24,19,15,7.5,2.5,2.65,11.45,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,25,5,15,20.0,5.5,2.4,8.8,6.0,0.0,0.0
2018,4,25,5,30,40.0,11.0,2.5,9.1,12.0,8.65,0.0
2018,4,25,5,45,33.5,19.0,2.6,9.35,21.0,14.72,2.55
2018,4,25,6,0,27.0,27.0,2.7,9.6,30.0,20.89,12.47
2018,4,25,6,15,13.5,42.5,2.6,9.85,44.0,32.36,23.31
2018,4,25,6,30,0.0,58.0,2.5,10.1,58.0,43.61,33.8
2018,4,25,6,45,0.5,79.0,2.4,10.35,79.0,58.57,47.48
2018,4,25,7,0,1.0,100.0,2.3,10.6,100.0,73.35,60.78
2018,4,25,7,15,2.5,116.5,2.2,10.95,117.5,85.16,71.15
2018,4,25,7,30,4.0,133.0,2.1,11.3,135.0,96.89,81.26
2018,4,25,7,45,28.5,163.0,2.0,11.65,177.5,113.23,95.26
2018,4,25,8,0,53.0,193.0,1.9,12.0,220.0,131.7,110.88
2018,4,25,8,15,134.0,224.5,1.9,12.4,301.5,146.04,122.68
2018,4,25,8,30,215.0,256.0,1.9,12.8,383.0,164.38,137.78
2018,4,25,8,45,281.5,266.0,1.85,13.25,445.5,162.92,135.84
2018,4,25,9,0,348.0,276.0,1.8,13.7,508.0,168.56,140.0
2018,4,25,9,15,388.5,281.5,1.85,14.1,555.5,171.15,141.63
2018,4,25,9,30,429.0,287.0,1.9,14.5,603.0,162.56,133.9
2018,4,25,9,45,457.0,290.0,1.95,14.85,641.0,161.91,132.96
2018,4,25,10,0,485.0,293.0,2.0,15.2,679.0,185.82,133.8
2018,4,25,10,15,518.0,295.5,2.05,15.55,720.5,229.2,158.2
2018,4,25,10,30,551.0,298.0,2.1,15.9,762.0,276.87,192.55
2018,4,25,10,45,526.5,315.5,2.2,16.2,768.0,322.68,231.2
2018,4,25,11,0,502.0,333.0,2.3,16.5,774.0,366.31,268.99
2018,4,25,11,15,472.5,350.0,2.4,16.65,770.0,405.6,303.35
2018,4,25,11,30,443.0,367.0,2.5,16.8,766.0,442.08,334.68
2018,4,25,11,45,452.5,367.0,2.6,17.0,777.0,483.59,368.54
2018,4,25,12,0,462.0,367.0,2.7,17.2,788.0,525.65,402.21
2018,4,25,12,15,469.0,364.5,2.8,17.25,791.0,564.77,433.43
2018,4,25,12,30,476.0,362.0,2.9,17.3,794.0,603.51,463.9
2018,4,25,12,45,479.5,356.0,3.0,17.35,787.0,636.53,489.84
2018,4,25,13,0,483.0,350.0,3.1,17.4,780.0,668.1,514.46
2018,4,25,13,15,493.0,337.5,3.15,17.3,769.0,697.69,537.74
2018,4,25,13,30,503.0,325.0,3.2,17.2,758.0,725.58,559.69
2018,4,25,13,45,571.5,280.5,3.3,17.15,759.5,772.34,596.74
2018,4,25,14,0,640.0,236.0,3.4,17.1,761.0,824.76,637.53
2018,4,25,14,15,748.5,176.5,3.45,16.95,767.5,893.11,689.14
2018,4,25,14,30,857.0,117.0,3.5,16.8,774.0,938.74,722.35
2018,4,25,14,45,843.5,115.5,3.6,16.65,736.0,960.72,739.7
2018,4,25,15,0,830.0,114.0,3.7,16.5,698.0,966.14,745.95
2018,4,25,15,15,814.5,111.5,3.7,16.5,655.0,964.55,746.55
2018,4,25,15,30,799.0,109.0,3.7,16.5,612.0,959.1,744.67
2018,4,25,15,45,775.5,107.0,3.75,16.0,564.5,942.39,736.74
2018,4,25,16,0,752.0,105.0,3.8,15.5,517.0,921.99,726.23
2018,4,25,16,15,721.5,101.5,3.8,15.1,466.0,896.86,711.65
2018,4,25,16,30,691.0,98.0,3.8,14.7,415.0,861.86,689.64
2018,4,25,16,45,650.0,93.0,3.8,14.35,363.0,811.7,655.75
2018,4,25,17,0,609.0,88.0,3.8,14.0,311.0,759.43,619.27
2018,4,25,17,15,555.5,82.0,3.8,13.6,260.5,692.0,569.76
2018,4,25,17,30,502.0,76.0,3.8,13.2,210.0,623.51,517.18
2018,4,25,17,45,423.0,66.0,3.75,12.75,162.0,521.4,434.96
2018,4,25,18,0,344.0,56.0,3.7,12.3,114.0,430.67,358.17
2018,4,25,18,15,242.0,42.0,3.6,12.0,76.0,318.07,257.67
2018,4,25,18,30,140.0,28.0,3.5,11.7,38.0,199.34,102.82
2018,4,25,18,45,75.0,15.5,3.4,11.45,20.5,72.1,0.0
2018,4,25,19,0,10.0,3.0,3.3,11.2,3.0,0.0,0.0
2018,4,25,19,15,5.0,1.5,3.25,11.1,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,26,5,15,7.5,4.0,2.9,9.05,4.0,0.0,0.0
2018,4,26,5,30,15.0,8.0,3.0,9.3,8.0,6.29,0.0
2018,4,26,5,45,23.0,18.0,3.15,9.55,20.0,14.03,3.2
2018,4,26,6,0,31.0,28.0,3.3,9.8,32.0,21.66,13.2
2018,4,26,6,15,31.0,42.5,3.3,10.05,48.0,32.55,23.49
2018,4,26,6,30,31.0,57.0,3.3,10.3,64.0,43.11,33.34
2018,4,26,6,45,21.0,81.0,3.25,10.55,86.5,59.48,48.27
2018,4,26,7,0,11.0,105.0,3.2,10.8,109.0,76.77,63.8
2018,4,26,7,15,25.5,131.0,3.2,11.05,141.5,92.23,77.44
2018,4,26,7,30,40.0,157.0,3.2,11.3,174.0,108.75,91.8
2018,4,26,7,45,40.5,173.0,3.2,11.6,192.0,119.17,100.55
2018,4,26,8,0,41.0,189.0,3.2,11.9,210.0,129.36,109.0
2018,4,26,8,15,27.0,193.5,3.25,12.2,208.0,132.65,111.36
2018,4,26,8,30,13.0,198.0,3.3,12.5,206.0,142.44,119.35
2018,4,26,8,45,36.5,232.5,3.3,12.8,256.5,155.99,130.49
2018,4,26,9,0,60.0,267.0,3.3,13.1,307.0,175.55,146.64
2018,4,26,9,15,115.0,304.5,3.35,13.4,387.5,185.66,154.65
2018,4,26,9,30,170.0,342.0,3.4,13.7,468.0,204.07,169.61
2018,4,26,9,45,180.5,361.0,3.4,14.0,500.0,212.37,175.99
2018,4,26,10,0,191.0,380.0,3.4,14.3,532.0,234.22,180.16
2018,4,26,10,15,266.0,376.5,3.5,14.5,596.5,249.28,185.49
2018,4,26,10,30,341.0,373.0,3.6,14.7,661.0,287.79,211.82
2018,4,26,10,45,395.5,365.5,3.7,14.9,707.5,327.59,242.31
2018,4,26,11,0,450.0,358.0,3.8,15.1,754.0,365.71,273.13
2018,4,26,11,15,461.5,360.5,3.9,15.2,772.0,408.96,309.86
2018,4,26,11,30,473.0,363.0,4.0,15.3,790.0,453.5,347.3
2018,4,26,11,45,480.5,363.0,4.1,15.4,799.5,495.57,382.42
2018,4,26,12,0,488.0,363.0,4.2,15.5,809.0,537.93,417.22
2018,4,26,12,15,497.0,359.5,4.25,15.5,812.5,578.74,450.39
2018,4,26,12,30,506.0,356.0,4.3,15.5,816.0,619.24,482.86
2018,4,26,12,45,511.5,349.0,4.35,15.5,810.0,654.06,510.72
2018,4,26,13,0,517.0,342.0,4.4,15.5,804.0,687.49,537.25
2018,4,26,13,15,522.5,331.0,4.45,15.45,790.0,715.97,560.11
2018,4,26,13,30,528.0,320.0,4.5,15.4,776.0,742.4,581.36
2018,4,26,13,45,591.0,276.5,4.5,15.35,773.5,786.05,616.4
2018,4,26,14,0,654.0,233.0,4.5,15.3,771.0,835.26,655.16
2018,4,26,14,15,765.0,171.5,4.5,15.2,777.5,903.91,707.43
2018,4,26,14,30,876.0,110.0,4.5,15.1,784.0,950.29,741.46
2018,4,26,14,45,865.5,108.0,4.55,14.95,746.5,961.68,751.46
2018,4,26,15,0,855.0,106.0,4.6,14.8,709.0,969.29,759.24
2018,4,26,15,15,840.0,104.0,4.6,14.8,666.0,981.83,769.89
2018,4,26,15,30,825.0,102.0,4.6,14.8,623.0,977.58,768.75
2018,4,26,15,45,806.5,99.0,4.55,14.5,576.5,964.81,762.24
2018,4,26,16,0,788.0,96.0,4.5,14.2,530.0,948.36,753.21
2018,4,26,16,15,762.5,93.0,4.5,13.95,480.0,921.29,736.73
2018,4,26,16,30,737.0,90.0,4.5,13.7,430.0,897.89,722.78
2018,4,26,16,45,701.5,85.5,4.5,13.45,378.0,853.48,692.79
2018,4,26,17,0,666.0,81.0,4.5,13.2,326.0,806.8,660.28
2018,4,26,17,15,616.0,75.0,4.45,12.85,274.0,742.09,612.53
2018,4,26,17,30,566.0,69.0,4.4,12.5,222.0,676.41,561.92
2018,4,26,17,45,491.0,61.0,4.35,12.2,173.0,584.46,487.61
2018,4,26,18,0,416.0,53.0,4.3,11.9,124.0,493.54,410.43
2018,4,26,18,15,304.5,41.5,4.2,11.6,84.0,370.77,301.89
2018,4,26,18,30,193.0,30.0,4.1,11.3,44.0,248.78,142.81
2018,4,26,18,45,106.5,17.5,4.0,11.05,24.0,98.88,0.0
2018,4,26,19,0,20.0,5.0,3.9,10.8,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,3.95,10.75,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.55,10.65,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.55,10.95,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,27,5,15,21.5,5.0,2.0,11.65,5.5,0.0,0.0
2018,4,27,5,30,43.0,10.0,2.0,12.1,11.0,7.87,0.0
2018,4,27,5,45,136.5,23.5,2.05,12.55,38.5,17.84,6.46
2018,4,27,6,0,230.0,37.0,2.1,13.0,66.0,28.08,18.62
2018,4,27,6,15,270.5,42.5,2.15,13.35,92.0,32.35,23.02
2018,4,27,6,30,311.0,48.0,2.2,13.7,118.0,37.38,27.8
2018,4,27,6,45,182.5,76.5,2.25,14.0,120.5,55.86,44.4
2018,4,27,7,0,54.0,105.0,2.3,14.3,123.0,76.0,62.24
2018,4,27,7,15,93.5,138.5,2.3,14.55,175.5,95.57,79.29
2018,4,27,7,30,133.0,172.0,2.3,14.8,228.0,115.77,96.61
2018,4,27,7,45,146.0,196.0,2.25,15.05,264.5,129.87,108.37
2018,4,27,8,0,159.0,220.0,2.2,15.3,301.0,143.53,119.6
2018,4,27,8,15,152.0,243.0,2.2,15.5,326.5,155.78,129.53
2018,4,27,8,30,145.0,266.0,2.2,15.7,352.0,167.52,138.93
2018,4,27,8,45,148.5,288.5,2.2,15.95,382.5,178.79,147.84
2018,4,27,9,0,152.0,311.0,2.2,16.2,413.0,189.58,156.3
2018,4,27,9,15,146.0,328.0,2.25,16.35,431.0,197.19,162.14
2018,4,27,9,30,140.0,345.0,2.3,16.5,449.0,204.41,167.67
2018,4,27,9,45,166.5,364.0,2.35,16.7,493.5,213.15,174.42
2018,4,27,10,0,193.0,383.0,2.4,16.9,538.0,236.55,179.49
2018,4,27,10,15,262.0,378.5,2.45,17.0,596.5,250.62,184.35
2018,4,27,10,30,331.0,374.0,2.5,17.1,655.0,287.38,209.35
2018,4,27,10,45,348.5,380.0,2.55,17.25,682.0,324.63,238.77
2018,4,27,11,0,366.0,386.0,2.6,17.4,709.0,364.21,270.87
2018,4,27,11,15,334.5,408.0,2.65,17.45,706.5,397.38,299.42
2018,4,27,11,30,303.0,430.0,2.7,17.5,704.0,427.96,325.21
2018,4,27,11,45,338.0,419.0,2.7,17.6,726.5,466.7,355.88
2018,4,27,12,0,373.0,408.0,2.7,17.7,749.0,508.14,388.41
2018,4,27,12,15,394.0,396.0,2.8,17.7,755.5,542.93,416.24
2018,4,27,12,30,415.0,384.0,2.9,17.7,762.0,582.21,447.13
2018,4,27,12,45,432.0,372.5,2.95,17.7,762.5,618.08,475.08
2018,4,27,13,0,449.0,361.0,3.0,17.7,763.0,653.51,502.49
2018,4,27,13,15,465.5,347.0,3.1,17.7,756.5,685.78,527.68
2018,4,27,13,30,482.0,333.0,3.2,17.7,750.0,716.84,551.93
2018,4,27,13,45,552.5,290.5,3.3,17.65,756.0,766.85,591.19
2018,4,27,14,0,623.0,248.0,3.4,17.6,762.0,822.05,633.83
2018,4,27,14,15,718.0,196.5,3.5,17.45,767.0,887.06,683.75
2018,4,27,14,30,813.0,145.0,3.6,17.3,772.0,941.29,723.27
2018,4,27,14,45,801.0,142.5,3.65,17.2,735.0,950.45,731.15
2018,4,27,15,0,789.0,140.0,3.7,17.1,698.0,955.73,736.89
2018,4,27,15,15,772.5,136.5,3.7,17.1,655.5,951.65,735.72
2018,4,27,15,30,756.0,133.0,3.7,17.1,613.0,952.26,738.08
2018,4,27,15,45,734.0,129.0,3.85,16.7,565.5,935.06,730.06
2018,4,27,16,0,712.0,125.0,4.0,16.3,518.0,914.32,719.55
2018,4,27,16,15,682.0,118.5,4.0,16.05,466.5,879.1,697.21
2018,4,27,16,30,652.0,112.0,4.0,15.8,415.0,840.85,672.36
2018,4,27,16,45,615.0,105.5,4.05,15.55,364.0,792.89,639.95
2018,4,27,17,0,578.0,99.0,4.1,15.3,313.0,742.69,604.85
2018,4,27,17,15,527.5,92.0,4.05,14.9,264.0,676.81,556.29
2018,4,27,17,30,477.0,85.0,4.0,14.5,215.0,604.9,500.94
2018,4,27,17,45,403.5,74.0,3.9,14.15,167.5,515.26,428.61
2018,4,27,18,0,330.0,63.0,3.8,13.8,120.0,428.56,355.35
2018,4,27,18,15,230.0,47.5,3.65,13.45,81.0,316.03,255.99
2018,4,27,18,30,130.0,32.0,3.5,13.1,42.0,186.47,112.95
2018,4,27,18,45,70.0,18.0,3.35,12.75,23.0,70.13,0.0
2018,4,27,19,0,10.0,4.0,3.2,12.4,4.0,0.0,0.0
2018,4,27,19,15,5.0,2.0,3.15,12.3,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,28,5,15,2.5,6.0,2.6,11.8,6.0,0.0,0.0
2018,4,28,5,30,5.0,12.0,2.7,12.2,12.0,9.44,0.0
2018,4,28,5,45,41.0,28.5,2.85,12.6,33.5,21.31,9.68
2018,4,28,6,0,77.0,45.0,3.0,13.0,55.0,33.3,23.2
2018,4,28,6,15,100.5,64.5,3.1,13.3,83.5,46.98,35.96
2018,4,28,6,30,124.0,84.0,3.2,13.6,112.0,60.45,48.33
2018,4,28,6,45,146.0,105.5,3.3,13.85,147.0,74.84,61.29
2018,4,28,7,0,168.0,127.0,3.4,14.1,182.0,88.94,73.73
2018,4,28,7,15,213.0,146.5,3.45,14.35,228.5,99.55,82.87
2018,4,28,7,30,258.0,166.0,3.5,14.6,275.0,111.6,93.1
2018,4,28,7,45,295.5,182.5,3.5,14.8,322.5,121.51,101.34
2018,4,28,8,0,333.0,199.0,3.5,15.0,370.0,131.15,109.23
2018,4,28,8,15,282.0,227.5,3.5,15.2,382.0,144.75,120.45
2018,4,28,8,30,231.0,256.0,3.5,15.4,394.0,164.97,137.19
2018,4,28,8,45,171.0,278.5,3.55,15.55,385.0,174.77,144.99
2018,4,28,9,0,111.0,301.0,3.6,15.7,376.0,183.89,152.19
2018,4,28,9,15,92.5,315.0,3.65,15.85,380.0,201.23,166.25
2018,4,28,9,30,74.0,329.0,3.7,16.0,384.0,208.16,171.54
2018,4,28,9,45,122.5,354.0,3.75,16.15,450.0,207.41,170.49
2018,4,28,10,0,171.0,379.0,3.8,16.3,516.0,233.93,178.8
2018,4,28,10,15,153.0,385.0,3.8,16.4,511.0,253.53,192.17
2018,4,28,10,30,135.0,391.0,3.8,16.5,506.0,270.98,206.13
2018,4,28,10,45,81.0,351.0,3.85,16.6,420.5,260.64,200.58
2018,4,28,11,0,27.0,311.0,3.9,16.7,335.0,228.49,177.44
2018,4,28,11,15,49.0,309.5,3.95,16.75,353.5,241.54,187.47
2018,4,28,11,30,71.0,308.0,4.0,16.8,372.0,256.96,199.64
2018,4,28,11,45,138.5,377.5,4.0,16.85,504.0,345.6,268.49
2018,4,28,12,0,206.0,447.0,4.0,16.9,636.0,446.34,345.73
2018,4,28,12,15,284.0,428.0,4.05,16.85,688.0,501.69,388.96
2018,4,28,12,30,362.0,409.0,4.1,16.8,740.0,564.01,437.69
2018,4,28,12,45,356.0,406.5,4.2,16.75,729.0,586.82,456.02
2018,4,28,13,0,350.0,404.0,4.3,16.7,718.0,607.91,473.17
2018,4,28,13,15,250.0,391.5,4.3,16.6,613.5,545.55,426.36
2018,4,28,13,30,150.0,379.0,4.3,16.5,509.0,459.14,360.45
2018,4,28,13,45,173.0,357.5,4.35,16.4,503.5,472.56,372.75
2018,4,28,14,0,196.0,336.0,4.4,16.3,498.0,485.77,384.66
2018,4,28,14,15,208.0,317.5,4.45,16.2,483.5,511.1,405.31
2018,4,28,14,30,220.0,299.0,4.5,16.1,469.0,517.16,411.58
2018,4,28,14,45,238.0,299.0,4.5,15.95,475.0,547.17,436.09
2018,4,28,15,0,256.0,299.0,4.5,15.8,481.0,577.17,460.53
2018,4,28,15,15,326.5,267.0,4.5,15.8,484.5,623.61,499.32
2018,4,28,15,30,397.0,235.0,4.5,15.8,488.0,693.72,555.18
2018,4,28,15,45,423.0,210.0,4.55,15.45,461.0,701.19,564.23
2018,4,28,16,0,449.0,185.0,4.6,15.1,434.0,705.74,571.61
2018,4,28,16,15,550.5,145.5,4.6,14.95,422.0,765.9,620.91
2018,4,28,16,30,652.0,106.0,4.6,14.8,410.0,833.72,673.82
2018,4,28,16,45,654.5,95.0,4.6,14.6,369.5,819.65,665.39
2018,4,28,17,0,657.0,84.0,4.6,14.4,329.0,802.42,654.67
2018,4,28,17,15,605.0,78.0,4.55,14.1,276.5,735.76,605.32
2018,4,28,17,30,553.0,72.0,4.5,13.8,224.0,668.17,553.4
2018,4,28,17,45,472.5,64.0,4.4,13.55,174.5,571.14,475.22
2018,4,28,18,0,392.0,56.0,4.3,13.3,125.0,475.27,394.5
2018,4,28,18,15,274.0,44.0,4.15,13.05,84.5,347.54,283.45
2018,4,28,18,30,156.0,32.0,4.0,12.8,44.0,224.3,144.42
2018,4,28,18,45,89.0,19.0,3.85,12.55,24.5,86.13,0.0
2018,4,28,19,0,22.0,6.0,3.7,12.3,5.0,0.0,0.0
2018,4,28,19,15,11.0,3.0,3.65,12.15,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,29,5,15,9.0,7.0,3.5,11.7,7.5,0.0,0.0
2018,4,29,5,30,18.0,14.0,3.7,12.0,15.0,11.02,0.0
2018,4,29,5,45,111.5,32.0,3.9,12.25,46.0,23.83,12.25
2018,4,29,6,0,205.0,50.0,4.1,12.5,77.0,37.14,26.65
2018,4,29,6,15,277.5,62.5,4.15,12.65,116.5,46.31,35.5
2018,4,29,6,30,350.0,75.0,4.2,12.8,156.0,55.41,44.02
2018,4,29,6,45,312.0,97.5,4.3,13.0,183.5,69.73,56.96
2018,4,29,7,0,274.0,120.0,4.4,13.2,211.0,84.55,70.11
2018,4,29,7,15,286.5,140.0,4.45,13.4,249.5,96.96,80.92
2018,4,29,7,30,299.0,160.0,4.5,13.6,288.0,108.93,91.15
2018,4,29,7,45,300.5,183.0,4.5,13.8,325.0,121.88,102.1
2018,4,29,8,0,302.0,206.0,4.5,14.0,362.0,134.24,112.4
2018,4,29,8,15,294.0,230.5,4.55,14.2,394.5,146.56,122.57
2018,4,29,8,30,286.0,255.0,4.6,14.4,427.0,158.2,132.08
2018,4,29,8,45,280.5,275.0,4.6,14.65,454.5,167.01,139.07
2018,4,29,9,0,275.0,295.0,4.6,14.9,482.0,175.28,145.57
2018,4,29,9,15,301.0,304.0,4.65,15.1,520.0,178.82,148.1
2018,4,29,9,30,327.0,313.0,4.7,15.3,558.0,182.16,150.49
2018,4,29,9,45,347.0,326.0,4.7,15.5,596.5,186.98,154.12
2018,4,29,10,0,367.0,339.0,4.7,15.7,635.0,217.01,160.27
2018,4,29,10,15,379.5,331.5,4.7,15.8,646.5,245.57,177.13
2018,4,29,10,30,392.0,324.0,4.7,15.9,658.0,264.77,191.29
2018,4,29,10,45,343.0,326.0,4.75,16.0,623.5,294.92,218.87
2018,4,29,11,0,294.0,328.0,4.8,16.1,589.0,308.97,233.89
2018,4,29,11,15,271.5,352.0,4.8,16.15,596.0,341.02,261.68
2018,4,29,11,30,249.0,376.0,4.8,16.2,603.0,371.64,287.65
2018,4,29,11,45,262.0,374.5,4.85,16.2,614.5,401.19,312.2
2018,4,29,12,0,275.0,373.0,4.9,16.2,626.0,431.8,337.43
2018,4,29,12,15,371.5,364.5,4.9,16.25,705.5,510.37,399.36
2018,4,29,12,30,468.0,356.0,4.9,16.3,785.0,597.47,467.21
2018,4,29,12,45,461.5,359.5,4.9,16.3,778.5,630.11,492.86
2018,4,29,13,0,455.0,363.0,4.9,16.3,772.0,660.94,517.01
2018,4,29,13,15,461.5,352.0,4.9,16.3,760.0,688.14,538.63
2018,4,29,13,30,468.0,341.0,4.9,16.3,748.0,713.52,558.79
2018,4,29,13,45,535.0,296.0,4.9,16.3,749.0,758.27,594.77
2018,4,29,14,0,602.0,251.0,4.9,16.3,750.0,807.52,633.77
2018,4,29,14,15,734.5,181.0,4.95,16.25,766.5,888.15,696.32
2018,4,29,14,30,867.0,111.0,5.0,16.2,783.0,945.34,738.49
2018,4,29,14,45,858.0,108.5,5.05,16.15,746.5,957.26,748.53
2018,4,29,15,0,849.0,106.0,5.1,16.1,710.0,965.46,756.39
2018,4,29,15,15,834.5,103.0,5.1,16.1,667.0,977.07,766.41
2018,4,29,15,30,820.0,100.0,5.1,16.1,624.0,971.85,764.55
2018,4,29,15,45,802.0,97.0,5.2,15.85,577.5,959.35,759.17
2018,4,29,16,0,784.0,94.0,5.3,15.6,531.0,943.22,751.21
2018,4,29,16,15,760.0,90.5,5.3,15.4,481.5,916.93,734.93
2018,4,29,16,30,736.0,87.0,5.3,15.2,432.0,887.42,716.09
2018,4,29,16,45,704.0,82.5,5.3,15.0,381.0,852.59,692.87
2018,4,29,17,0,672.0,78.0,5.3,14.8,330.0,809.25,662.5
2018,4,29,17,15,624.0,72.5,5.25,14.45,278.5,747.03,616.54
2018,4,29,17,30,576.0,67.0,5.2,14.1,227.0,683.87,567.91
2018,4,29,17,45,505.5,59.5,5.15,13.8,178.5,596.67,497.49
2018,4,29,18,0,435.0,52.0,5.1,13.5,130.0,510.56,424.51
2018,4,29,18,15,327.5,41.5,5.0,13.15,89.5,390.83,319.79
2018,4,29,18,30,220.0,31.0,4.9,12.8,49.0,277.2,187.96
2018,4,29,18,45,124.5,19.0,4.75,12.5,27.5,114.57,0.0
2018,4,29,19,0,29.0,7.0,4.6,12.2,6.0,0.0,0.0
2018,4,29,19,15,14.5,3.5,4.45,12.1,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,4,30,5,15,20.5,8.0,3.55,10.7,9.0,6.29,0.0
2018,4,30,5,30,41.0,16.0,3.7,11.0,18.0,12.59,0.0
2018,4,30,5,45,88.5,31.5,3.85,11.35,42.0,23.47,12.61
2018,4,30,6,0,136.0,47.0,4.0,11.7,66.0,34.77,24.77
2018,4,30,6,15,181.0,65.0,4.0,11.95,101.0,47.55,36.75
2018,4,30,6,30,226.0,83.0,4.0,12.2,136.0,60.12,48.36
2018,4,30,6,45,294.0,97.0,4.0,12.45,184.0,69.15,56.56
2018,4,30,7,0,362.0,111.0,4.0,12.7,232.0,78.6,64.94
2018,4,30,7,15,314.5,134.5,3.95,12.95,252.5,94.19,78.58
2018,4,30,7,30,267.0,158.0,3.9,13.2,273.0,107.19,89.71
2018,4,30,7,45,216.5,182.0,3.8,13.5,282.5,119.61,100.16
2018,4,30,8,0,166.0,206.0,3.7,13.8,292.0,136.75,114.56
2018,4,30,8,15,167.0,233.5,3.65,14.0,327.5,151.63,126.88
2018,4,30,8,30,168.0,261.0,3.6,14.2,363.0,165.87,138.53
2018,4,30,8,45,237.0,273.0,3.6,14.4,428.5,164.73,137.04
2018,4,30,9,0,306.0,285.0,3.6,14.6,494.0,171.24,142.09
2018,4,30,9,15,242.5,319.0,3.65,14.75,490.5,183.94,152.37
2018,4,30,9,30,179.0,353.0,3.7,14.9,487.0,209.05,172.98
2018,4,30,9,45,217.5,359.5,3.75,15.05,530.0,212.85,175.68
2018,4,30,10,0,256.0,366.0,3.8,15.2,573.0,221.54,166.76
2018,4,30,10,15,327.5,357.5,3.85,15.3,631.5,252.26,184.48
2018,4,30,10,30,399.0,349.0,3.9,15.4,690.0,280.47,203.28
2018,4,30,10,45,392.0,356.0,4.0,15.45,698.0,316.41,233.79
2018,4,30,11,0,385.0,363.0,4.1,15.5,706.0,351.97,264.65
2018,4,30,11,15,367.5,377.0,4.1,15.55,708.0,393.51,300.04
2018,4,30,11,30,350.0,391.0,4.1,15.6,710.0,425.9,327.72
2018,4,30,11,45,367.0,398.0,4.15,15.6,734.5,469.15,362.95
2018,4,30,12,0,384.0,405.0,4.2,15.6,759.0,514.25,399.19
2018,4,30,12,15,418.5,389.0,4.3,15.65,774.0,556.2,433.03
2018,4,30,12,30,453.0,373.0,4.4,15.7,789.0,601.0,468.84
2018,4,30,12,45,460.5,366.0,4.45,15.75,785.0,635.08,495.91
2018,4,30,13,0,468.0,359.0,4.5,15.8,781.0,668.06,521.94
2018,4,30,13,15,482.5,346.0,4.6,15.8,773.5,700.24,547.69
2018,4,30,13,30,497.0,333.0,4.7,15.8,766.0,731.06,572.37
2018,4,30,13,45,565.5,289.5,4.8,15.8,769.5,779.06,611.08
2018,4,30,14,0,634.0,246.0,4.9,15.8,773.0,832.17,653.31
2018,4,30,14,15,732.5,191.0,5.0,15.75,777.5,897.08,704.19
2018,4,30,14,30,831.0,136.0,5.1,15.7,782.0,951.28,744.74
2018,4,30,14,45,819.0,133.5,5.2,15.65,744.5,960.46,753.22
2018,4,30,15,0,807.0,131.0,5.3,15.6,707.0,965.77,759.4
2018,4,30,15,15,791.0,127.5,5.3,15.6,664.0,962.17,758.54
2018,4,30,15,30,775.0,124.0,5.3,15.6,621.0,954.7,755.09
2018,4,30,15,45,753.5,121.0,5.5,15.4,574.0,946.3,753.05
2018,4,30,16,0,732.0,118.0,5.7,15.2,527.0,927.17,743.1
2018,4,30,16,15,703.0,113.5,5.75,14.95,477.0,895.23,722.78
2018,4,30,16,30,674.0,109.0,5.8,14.7,427.0,860.26,699.89
2018,4,30,16,45,635.5,103.5,5.8,14.5,375.5,811.78,665.8
2018,4,30,17,0,597.0,98.0,5.8,14.3,324.0,761.07,629.1
2018,4,30,17,15,545.5,90.5,5.8,13.95,273.0,693.44,578.17
2018,4,30,17,30,494.0,83.0,5.8,13.6,222.0,624.74,524.35
2018,4,30,17,45,421.0,73.0,5.75,13.3,174.0,529.41,446.18
2018,4,30,18,0,348.0,63.0,5.7,13.0,126.0,443.77,372.76
2018,4,30,18,15,249.5,49.0,5.6,12.7,87.0,333.72,275.01
2018,4,30,18,30,151.0,35.0,5.5,12.4,48.0,228.53,159.52
2018,4,30,18,45,82.5,20.5,5.4,12.05,27.0,82.18,0.0
2018,4,30,19,0,14.0,6.0,5.3,11.7,6.0,0.0,0.0
2018,4,30,19,15,7.0,3.0,5.15,11.6,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.9,11.35,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,1,5,15,34.0,10.0,2.9,10.05,11.5,7.87,0.0
2018,5,1,5,30,68.0,20.0,3.0,10.4,23.0,14.94,0.0
2018,5,1,5,45,141.0,36.0,3.1,10.75,52.5,26.72,15.69
2018,5,1,6,0,214.0,52.0,3.2,11.1,82.0,38.59,28.25
2018,5,1,6,15,233.5,67.5,3.2,11.4,113.0,49.63,38.73
2018,5,1,6,30,253.0,83.0,3.2,11.7,144.0,60.45,48.77
2018,5,1,6,45,281.0,101.0,3.2,11.95,183.5,72.63,59.8
2018,5,1,7,0,309.0,119.0,3.2,12.2,223.0,84.51,70.32
2018,5,1,7,15,318.5,139.0,3.2,12.6,262.0,96.93,81.07
2018,5,1,7,30,328.0,159.0,3.2,13.0,301.0,108.89,91.22
2018,5,1,7,45,330.0,181.0,3.2,13.4,339.0,121.34,101.65
2018,5,1,8,0,332.0,203.0,3.2,13.8,377.0,133.23,111.43
2018,5,1,8,15,363.0,217.0,3.25,14.2,424.0,141.0,117.58
2018,5,1,8,30,394.0,231.0,3.3,14.6,471.0,148.5,123.44
2018,5,1,8,45,399.5,250.0,3.35,14.95,508.5,149.77,124.0
2018,5,1,9,0,405.0,269.0,3.4,15.3,546.0,157.16,129.78
2018,5,1,9,15,438.0,273.0,3.4,15.65,589.0,157.28,129.38
2018,5,1,9,30,471.0,277.0,3.4,16.0,632.0,157.39,129.02
2018,5,1,9,45,489.5,285.0,3.4,16.3,668.5,158.93,129.93
2018,5,1,10,0,508.0,293.0,3.4,16.6,705.0,196.2,137.87
2018,5,1,10,15,510.5,306.0,3.4,16.85,732.0,242.06,167.46
2018,5,1,10,30,513.0,319.0,3.4,17.1,759.0,288.96,203.67
2018,5,1,10,45,503.5,333.0,3.4,17.3,773.5,334.21,241.62
2018,5,1,11,0,494.0,347.0,3.4,17.5,788.0,378.98,279.79
2018,5,1,11,15,483.0,357.5,3.45,17.65,794.0,420.54,315.36
2018,5,1,11,30,472.0,368.0,3.5,17.8,800.0,461.18,349.52
2018,5,1,11,45,471.0,371.5,3.5,17.95,804.5,501.22,382.3
2018,5,1,12,0,470.0,375.0,3.5,18.1,809.0,540.84,414.05
2018,5,1,12,15,470.0,374.0,3.55,18.15,807.0,577.29,443.11
2018,5,1,12,30,470.0,373.0,3.6,18.2,805.0,612.73,470.93
2018,5,1,12,45,477.0,366.0,3.7,18.3,800.5,647.24,497.84
2018,5,1,13,0,484.0,359.0,3.8,18.4,796.0,680.55,523.61
2018,5,1,13,15,504.5,339.0,3.95,18.35,787.0,712.28,548.91
2018,5,1,13,30,525.0,319.0,4.1,18.3,778.0,742.57,573.15
2018,5,1,13,45,540.0,303.0,4.25,18.25,763.5,770.06,595.2
2018,5,1,14,0,555.0,287.0,4.4,18.2,749.0,795.51,616.05
2018,5,1,14,15,528.0,284.0,4.5,18.05,710.5,792.72,615.8
2018,5,1,14,30,501.0,281.0,4.6,17.9,672.0,786.08,612.89
2018,5,1,14,45,506.5,261.5,4.7,17.75,640.5,790.67,619.15
2018,5,1,15,0,512.0,242.0,4.8,17.6,609.0,792.27,623.29
2018,5,1,15,15,461.5,242.5,4.8,17.6,558.0,756.3,597.5
2018,5,1,15,30,411.0,243.0,4.8,17.6,507.0,716.87,569.05
2018,5,1,15,45,400.0,226.0,5.0,17.05,467.0,695.87,557.4
2018,5,1,16,0,389.0,209.0,5.2,16.5,427.0,647.15,524.86
2018,5,1,16,15,463.5,171.0,5.25,16.1,407.5,708.86,577.04
2018,5,1,16,30,538.0,133.0,5.3,15.7,388.0,739.84,604.31
2018,5,1,16,45,592.0,110.0,5.35,15.25,360.5,776.14,635.11
2018,5,1,17,0,646.0,87.0,5.4,14.8,333.0,796.07,653.19
2018,5,1,17,15,595.0,81.5,5.35,14.35,281.5,731.04,604.83
2018,5,1,17,30,544.0,76.0,5.3,13.9,230.0,664.96,554.02
2018,5,1,17,45,469.5,67.5,5.25,13.45,181.0,572.83,479.81
2018,5,1,18,0,395.0,59.0,5.2,13.0,132.0,479.47,401.19
2018,5,1,18,15,290.5,47.5,5.05,12.7,92.0,366.32,302.07
2018,5,1,18,30,186.0,36.0,4.9,12.4,52.0,261.18,187.76
2018,5,1,18,45,103.0,21.0,4.8,12.05,29.0,99.02,0.0
2018,5,1,19,0,20.0,6.0,4.7,11.7,6.0,0.0,0.0
2018,5,1,19,15,10.0,3.0,4.65,11.6,3.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,5,15,49.0,10.5,2.2,11.2,13.0,8.26,0.0
2018,5,2,5,30,98.0,21.0,2.3,11.4,26.0,15.84,0.0
2018,5,2,5,45,207.5,35.5,2.4,11.55,61.0,26.8,16.09
2018,5,2,6,0,317.0,50.0,2.5,11.7,96.0,37.82,27.59
2018,5,2,6,15,370.0,61.5,2.5,11.9,136.0,46.37,35.8
2018,5,2,6,30,423.0,73.0,2.5,12.1,176.0,54.8,43.66
2018,5,2,6,45,378.0,94.5,2.5,12.3,203.0,68.48,56.01
2018,5,2,7,0,333.0,116.0,2.5,12.5,230.0,81.31,67.38
2018,5,2,7,15,331.0,138.5,2.45,12.8,267.0,96.86,80.91
2018,5,2,7,30,329.0,161.0,2.4,13.1,304.0,110.06,92.15
2018,5,2,7,45,335.5,182.0,2.35,13.4,343.5,122.0,102.12
2018,5,2,8,0,342.0,203.0,2.3,13.7,383.0,133.43,111.51
2018,5,2,8,15,354.5,222.0,2.25,14.1,424.0,143.41,119.52
2018,5,2,8,30,367.0,241.0,2.2,14.5,465.0,152.94,127.06
2018,5,2,8,45,374.5,259.0,2.15,14.85,502.5,161.37,133.63
2018,5,2,9,0,382.0,277.0,2.1,15.2,540.0,169.35,139.79
2018,5,2,9,15,399.5,289.0,2.1,15.55,578.0,174.32,143.41
2018,5,2,9,30,417.0,301.0,2.1,15.9,616.0,167.23,136.99
2018,5,2,9,45,453.0,300.0,2.1,16.25,656.5,164.66,134.42
2018,5,2,10,0,489.0,299.0,2.1,16.6,697.0,198.84,139.75
2018,5,2,10,15,516.5,303.5,2.15,16.85,736.5,242.93,167.23
2018,5,2,10,30,544.0,308.0,2.2,17.1,776.0,290.71,202.99
2018,5,2,10,45,525.0,324.5,2.25,17.4,785.0,336.35,241.44
2018,5,2,11,0,506.0,341.0,2.3,17.7,794.0,380.47,279.15
2018,5,2,11,15,481.0,356.0,2.35,17.85,791.5,419.84,313.04
2018,5,2,11,30,456.0,371.0,2.4,18.0,789.0,456.88,344.28
2018,5,2,11,45,457.0,373.5,2.5,18.15,794.5,496.41,376.44
2018,5,2,12,0,458.0,376.0,2.6,18.3,800.0,535.72,407.79
2018,5,2,12,15,460.5,374.5,2.65,18.35,800.0,572.68,436.9
2018,5,2,12,30,463.0,373.0,2.7,18.4,800.0,608.89,464.96
2018,5,2,12,45,470.0,366.0,2.75,18.4,795.5,643.03,491.34
2018,5,2,13,0,477.0,359.0,2.8,18.4,791.0,676.0,516.59
2018,5,2,13,15,491.0,346.0,2.85,18.35,783.0,708.1,541.31
2018,5,2,13,30,505.0,333.0,2.9,18.3,775.0,738.77,564.9
2018,5,2,13,45,579.5,284.5,2.95,18.25,778.5,787.67,602.92
2018,5,2,14,0,654.0,236.0,3.0,18.2,782.0,842.24,644.55
2018,5,2,14,15,770.0,171.0,3.05,18.1,790.0,904.19,690.55
2018,5,2,14,30,886.0,106.0,3.1,18.0,798.0,960.16,730.25
2018,5,2,14,45,875.0,104.0,3.1,17.85,760.0,970.73,738.74
2018,5,2,15,0,864.0,102.0,3.1,17.7,722.0,977.49,745.22
2018,5,2,15,15,850.0,99.5,3.1,17.7,679.0,976.93,746.5
2018,5,2,15,30,836.0,97.0,3.1,17.7,636.0,985.71,754.42
2018,5,2,15,45,818.5,94.5,3.15,17.3,590.0,974.24,750.06
2018,5,2,16,0,801.0,92.0,3.2,16.9,544.0,959.14,743.42
2018,5,2,16,15,777.0,89.0,3.2,16.6,494.0,933.33,728.59
2018,5,2,16,30,753.0,86.0,3.2,16.3,444.0,904.29,711.34
2018,5,2,16,45,719.5,82.0,3.2,16.0,392.0,861.46,683.77
2018,5,2,17,0,686.0,78.0,3.2,15.7,340.0,823.6,659.1
2018,5,2,17,15,639.0,72.5,3.1,15.3,288.0,762.02,615.39
2018,5,2,17,30,592.0,67.0,3.0,14.9,236.0,699.48,569.2
2018,5,2,17,45,523.0,60.0,2.9,14.5,187.0,613.93,502.81
2018,5,2,18,0,454.0,53.0,2.8,14.1,138.0,529.39,433.78
2018,5,2,18,15,350.0,43.0,2.7,13.75,96.5,412.61,334.97
2018,5,2,18,30,246.0,33.0,2.6,13.4,55.0,305.43,222.81
2018,5,2,18,45,142.5,20.0,2.45,13.0,31.0,129.92,0.0
2018,5,2,19,0,39.0,7.0,2.3,12.6,7.0,5.51,0.0
2018,5,2,19,15,19.5,3.5,2.25,12.5,3.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,2.85,11.15,1.5,1.18,0.0
2018,5,3,5,30,0.0,3.0,2.9,11.3,3.0,2.27,0.0
2018,5,3,5,45,15.5,7.0,2.95,11.45,9.5,5.55,0.0
