Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,6,0,31.0,11.0,3.0,11.6,16.0,8.68,2.01
2018,5,3,6,15,15.5,14.5,2.95,11.75,17.0,11.76,4.91
2018,5,3,6,30,0.0,18.0,2.9,11.9,18.0,13.68,6.72
2018,5,3,6,45,0.0,26.0,2.9,12.05,26.0,19.8,12.29
2018,5,3,7,0,0.0,34.0,2.9,12.2,34.0,25.94,17.83
2018,5,3,7,15,0.0,37.5,2.9,12.35,37.5,28.64,20.2
2018,5,3,7,30,0.0,41.0,2.9,12.5,41.0,31.34,22.54
2018,5,3,7,45,0.0,53.0,2.9,12.7,53.0,40.6,30.69
2018,5,3,8,0,0.0,65.0,2.9,12.9,65.0,49.9,38.78
2018,5,3,8,15,0.0,83.5,2.9,13.1,83.5,64.26,51.25
2018,5,3,8,30,0.0,102.0,2.9,13.3,102.0,78.16,63.19
2018,5,3,8,45,0.0,116.5,2.95,13.5,116.5,88.66,72.07
2018,5,3,9,0,0.0,131.0,3.0,13.7,131.0,99.06,80.78
2018,5,3,9,15,3.0,164.5,3.0,13.95,167.0,122.43,100.54
2018,5,3,9,30,6.0,198.0,3.0,14.2,203.0,145.14,119.5
2018,5,3,9,45,13.0,242.0,3.05,14.45,252.5,173.97,143.42
2018,5,3,10,0,20.0,286.0,3.1,14.7,302.0,204.82,160.72
2018,5,3,10,15,21.5,301.0,3.1,14.95,319.0,218.19,170.6
2018,5,3,10,30,23.0,316.0,3.1,15.2,336.0,231.96,181.03
2018,5,3,10,45,22.5,318.5,3.15,15.4,338.5,237.4,185.15
2018,5,3,11,0,22.0,321.0,3.2,15.6,341.0,242.68,189.21
2018,5,3,11,15,23.5,333.5,3.2,15.8,355.0,248.44,193.6
2018,5,3,11,30,25.0,346.0,3.2,16.0,369.0,263.61,205.38
2018,5,3,11,45,46.5,375.5,3.2,16.15,418.5,301.32,234.56
2018,5,3,12,0,68.0,405.0,3.2,16.3,468.0,342.65,266.45
2018,5,3,12,15,160.0,415.5,3.25,16.45,563.5,418.89,325.55
2018,5,3,12,30,252.0,426.0,3.3,16.6,659.0,508.18,393.98
2018,5,3,12,45,367.5,391.5,3.35,16.7,727.0,585.51,453.74
2018,5,3,13,0,483.0,357.0,3.4,16.8,795.0,679.46,525.02
2018,5,3,13,15,499.5,342.5,3.45,16.9,788.0,712.44,550.07
2018,5,3,13,30,516.0,328.0,3.5,17.0,781.0,744.06,574.37
2018,5,3,13,45,589.5,280.0,3.5,17.05,784.0,795.44,614.07
2018,5,3,14,0,663.0,232.0,3.5,17.1,787.0,847.19,653.7
2018,5,3,14,15,757.0,178.0,3.5,17.1,789.0,908.29,698.84
2018,5,3,14,30,851.0,124.0,3.5,17.1,791.0,946.03,725.75
2018,5,3,14,45,792.0,140.0,3.45,17.1,737.5,942.87,724.25
2018,5,3,15,0,733.0,156.0,3.4,17.1,684.0,929.47,716.11
2018,5,3,15,15,766.5,134.0,3.4,17.1,657.0,946.05,729.43
2018,5,3,15,30,800.0,112.0,3.4,17.1,630.0,967.63,746.14
2018,5,3,15,45,785.0,106.5,3.35,16.9,583.5,955.06,739.45
2018,5,3,16,0,770.0,101.0,3.3,16.7,537.0,938.86,730.58
2018,5,3,16,15,723.0,100.5,3.35,16.4,480.0,899.49,706.26
2018,5,3,16,30,676.0,100.0,3.4,16.1,423.0,851.37,675.29
2018,5,3,16,45,612.0,100.5,3.4,15.85,367.5,784.97,629.7
2018,5,3,17,0,548.0,101.0,3.4,15.6,312.0,716.56,581.29
2018,5,3,17,15,488.0,92.0,3.5,15.2,259.0,639.63,525.25
2018,5,3,17,30,428.0,83.0,3.6,14.8,206.0,554.53,460.28
2018,5,3,17,45,383.0,70.5,3.7,14.35,164.0,489.55,408.51
2018,5,3,18,0,338.0,58.0,3.8,13.9,122.0,425.64,354.68
2018,5,3,18,15,285.0,46.5,3.75,13.5,89.0,358.62,294.71
2018,5,3,18,30,232.0,35.0,3.7,13.1,56.0,296.69,221.4
2018,5,3,18,45,135.0,21.5,3.7,12.65,32.0,167.19,0.0
2018,5,3,19,0,38.0,8.0,3.7,12.2,8.0,35.42,0.0
2018,5,3,19,15,19.0,4.0,3.7,12.05,4.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,4,5,15,17.0,7.0,2.2,10.15,8.0,5.51,0.0
2018,5,4,5,30,34.0,14.0,2.5,10.5,16.0,10.79,0.0
2018,5,4,5,45,122.0,31.5,2.75,10.9,48.5,23.81,14.21
2018,5,4,6,0,210.0,49.0,3.0,11.3,81.0,36.47,26.56
2018,5,4,6,15,224.0,62.5,3.05,11.7,108.0,45.83,35.41
2018,5,4,6,30,238.0,76.0,3.1,12.1,135.0,55.96,44.73
2018,5,4,6,45,201.0,102.5,3.15,12.5,160.5,72.65,59.7
2018,5,4,7,0,164.0,129.0,3.2,12.9,186.0,90.61,75.52
2018,5,4,7,15,247.5,145.5,2.85,13.4,247.0,99.59,83.11
2018,5,4,7,30,331.0,162.0,2.5,13.9,308.0,110.68,92.37
2018,5,4,7,45,320.0,177.0,2.15,14.35,332.0,118.86,98.96
2018,5,4,8,0,309.0,192.0,1.8,14.8,356.0,126.61,105.06
2018,5,4,8,15,213.5,232.0,1.55,15.3,350.5,152.2,126.25
2018,5,4,8,30,118.0,272.0,1.3,15.8,345.0,169.98,140.41
2018,5,4,8,45,134.0,295.0,1.05,16.3,383.5,181.62,149.22
2018,5,4,9,0,150.0,318.0,0.8,16.8,422.0,192.81,157.48
2018,5,4,9,15,188.5,327.5,0.85,17.25,466.0,198.3,161.33
2018,5,4,9,30,227.0,337.0,0.9,17.7,510.0,203.6,165.06
2018,5,4,9,45,319.0,328.0,1.0,18.2,582.5,186.13,150.33
2018,5,4,10,0,411.0,319.0,1.1,18.7,655.0,203.99,143.78
2018,5,4,10,15,449.0,325.0,1.25,19.1,703.5,246.16,170.22
2018,5,4,10,30,487.0,331.0,1.4,19.5,752.0,293.37,204.69
2018,5,4,10,45,475.5,344.0,1.6,19.85,763.0,335.96,239.85
2018,5,4,11,0,464.0,357.0,1.8,20.2,774.0,377.84,274.94
2018,5,4,11,15,504.0,351.5,1.9,20.45,810.5,427.85,314.69
2018,5,4,11,30,544.0,346.0,2.0,20.7,847.0,481.93,357.28
2018,5,4,11,45,566.5,335.0,2.05,20.95,859.5,527.36,393.22
2018,5,4,12,0,589.0,324.0,2.1,21.2,872.0,573.88,429.36
2018,5,4,12,15,616.5,308.5,2.1,21.35,880.5,617.66,462.99
2018,5,4,12,30,644.0,293.0,2.1,21.5,889.0,666.58,499.59
2018,5,4,12,45,635.5,294.5,2.1,21.65,877.5,703.29,526.51
2018,5,4,13,0,627.0,296.0,2.1,21.8,866.0,737.48,551.21
2018,5,4,13,15,620.0,291.0,2.2,21.85,845.5,765.05,572.01
2018,5,4,13,30,613.0,286.0,2.3,21.9,825.0,789.58,590.59
2018,5,4,13,45,632.0,262.0,2.4,21.9,804.5,817.42,612.18
2018,5,4,14,0,651.0,238.0,2.5,21.9,784.0,842.45,631.87
2018,5,4,14,15,761.0,176.0,2.7,21.75,791.0,910.46,682.52
2018,5,4,14,30,871.0,114.0,2.9,21.6,798.0,955.39,715.29
2018,5,4,14,45,859.5,113.0,3.05,21.45,761.0,966.34,725.18
2018,5,4,15,0,848.0,112.0,3.2,21.3,724.0,987.03,742.13
2018,5,4,15,15,833.5,109.0,3.2,21.3,681.0,985.52,742.63
2018,5,4,15,30,819.0,106.0,3.2,21.3,638.0,980.15,740.88
2018,5,4,15,45,794.0,103.5,3.45,20.75,588.0,960.96,733.25
2018,5,4,16,0,769.0,101.0,3.7,20.2,538.0,938.12,722.93
2018,5,4,16,15,745.5,96.5,3.8,19.7,488.5,910.98,708.25
2018,5,4,16,30,722.0,92.0,3.9,19.2,439.0,887.43,695.84
2018,5,4,16,45,696.5,87.0,3.95,18.7,390.5,852.18,674.3
2018,5,4,17,0,671.0,82.0,4.0,18.2,342.0,814.53,650.34
2018,5,4,17,15,626.5,76.5,4.0,17.6,291.0,755.54,609.4
2018,5,4,17,30,582.0,71.0,4.0,17.0,240.0,695.44,565.78
2018,5,4,17,45,515.0,63.5,4.0,16.35,191.0,611.09,500.97
2018,5,4,18,0,448.0,56.0,4.0,15.7,142.0,527.57,433.29
2018,5,4,18,15,346.0,46.0,3.9,15.2,100.5,412.17,335.8
2018,5,4,18,30,244.0,36.0,3.8,14.7,59.0,307.76,231.66
2018,5,4,18,45,141.0,22.0,3.65,14.2,33.5,173.95,0.0
2018,5,4,19,0,38.0,8.0,3.5,13.7,8.0,35.43,0.0
2018,5,4,19,15,19.0,4.0,3.45,13.5,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,3.1,11.6,3.0,2.36,0.0
2018,5,5,5,30,0.0,6.0,3.1,11.8,6.0,4.54,0.0
2018,5,5,5,45,0.0,10.0,3.15,12.0,10.0,7.58,0.71
2018,5,5,6,0,0.0,14.0,3.2,12.2,14.0,10.62,3.73
2018,5,5,6,15,0.0,29.0,3.1,12.35,29.0,22.1,14.16
2018,5,5,6,30,0.0,44.0,3.0,12.5,44.0,33.63,24.67
2018,5,5,6,45,1.5,68.5,2.95,12.65,69.0,52.06,41.28
2018,5,5,7,0,3.0,93.0,2.9,12.8,94.0,69.49,56.78
2018,5,5,7,15,35.5,131.0,2.95,12.95,146.5,93.21,77.63
2018,5,5,7,30,68.0,169.0,3.0,13.1,199.0,116.88,98.11
2018,5,5,7,45,116.5,200.0,3.0,13.25,259.0,131.94,110.81
2018,5,5,8,0,165.0,231.0,3.0,13.4,319.0,149.72,125.72
2018,5,5,8,15,170.5,254.0,3.0,13.65,352.5,162.05,135.74
2018,5,5,8,30,176.0,277.0,3.0,13.9,386.0,173.9,145.27
2018,5,5,8,45,169.5,299.5,2.95,14.2,410.5,184.7,153.8
2018,5,5,9,0,163.0,322.0,2.9,14.5,435.0,194.98,161.83
2018,5,5,9,15,173.0,341.5,2.75,14.95,468.0,203.95,168.6
2018,5,5,9,30,183.0,361.0,2.6,15.4,501.0,212.51,174.98
2018,5,5,9,45,156.5,375.5,2.4,15.85,499.0,217.66,178.49
2018,5,5,10,0,130.0,390.0,2.2,16.3,497.0,239.87,182.96
2018,5,5,10,15,118.0,399.5,2.2,16.6,499.0,259.29,196.79
2018,5,5,10,30,106.0,409.0,2.2,16.9,501.0,289.95,220.62
2018,5,5,10,45,89.0,412.0,2.2,17.15,490.5,300.52,229.47
2018,5,5,11,0,72.0,415.0,2.2,17.4,480.0,308.95,236.67
2018,5,5,11,15,74.0,423.5,2.4,17.35,491.0,326.18,250.49
2018,5,5,11,30,76.0,432.0,2.6,17.3,502.0,343.95,264.68
2018,5,5,11,45,75.5,427.0,2.8,17.25,497.0,351.75,271.34
2018,5,5,12,0,75.0,422.0,3.0,17.2,492.0,359.04,277.61
2018,5,5,12,15,73.5,415.5,3.25,17.0,484.0,364.1,282.36
2018,5,5,12,30,72.0,409.0,3.5,16.8,476.0,368.47,286.56
2018,5,5,12,45,47.0,364.0,3.75,16.6,407.5,324.74,253.48
2018,5,5,13,0,22.0,319.0,4.0,16.4,339.0,267.33,209.13
2018,5,5,13,15,21.0,314.5,4.15,16.15,333.5,265.83,208.57
2018,5,5,13,30,20.0,310.0,4.3,15.9,328.0,264.13,207.75
2018,5,5,13,45,55.0,336.0,4.4,15.7,383.0,335.51,265.3
2018,5,5,14,0,90.0,362.0,4.5,15.5,438.0,397.96,315.42
2018,5,5,14,15,90.0,357.5,4.6,15.35,431.0,402.32,319.53
2018,5,5,14,30,90.0,353.0,4.7,15.2,424.0,406.55,323.78
2018,5,5,14,45,111.0,337.0,4.8,15.05,420.5,441.63,352.78
2018,5,5,15,0,132.0,321.0,4.9,14.9,417.0,455.05,365.19
2018,5,5,15,15,230.0,294.0,4.9,14.9,449.0,557.23,448.43
2018,5,5,15,30,328.0,267.0,4.9,14.9,481.0,636.0,512.83
2018,5,5,15,45,395.0,227.0,4.9,14.9,465.5,692.16,558.74
2018,5,5,16,0,462.0,187.0,4.9,14.9,450.0,721.96,585.33
2018,5,5,16,15,531.0,153.5,4.8,14.85,430.0,756.68,614.43
2018,5,5,16,30,600.0,120.0,4.7,14.8,410.0,799.51,648.14
2018,5,5,16,45,586.0,109.0,4.65,14.7,365.5,769.55,627.2
2018,5,5,17,0,572.0,98.0,4.6,14.6,321.0,737.06,604.29
2018,5,5,17,15,527.0,89.5,4.65,14.3,271.5,675.04,558.58
2018,5,5,17,30,482.0,81.0,4.7,14.0,222.0,612.12,510.4
2018,5,5,17,45,436.5,70.5,4.7,13.7,179.0,546.07,457.21
2018,5,5,18,0,391.0,60.0,4.7,13.4,136.0,476.18,398.16
2018,5,5,18,15,299.5,49.0,4.6,13.1,97.0,374.6,309.91
2018,5,5,18,30,208.0,38.0,4.5,12.8,58.0,280.38,215.37
2018,5,5,18,45,112.5,22.5,4.45,12.45,32.5,152.99,0.0
2018,5,5,19,0,17.0,7.0,4.4,12.1,7.0,18.55,0.0
2018,5,5,19,15,8.5,3.5,4.35,11.95,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,6,5,15,0.0,6.0,3.3,10.85,6.0,4.72,0.0
2018,5,6,5,30,0.0,12.0,3.5,11.1,12.0,9.13,0.0
2018,5,6,5,45,2.0,23.5,3.7,11.35,24.0,17.94,9.54
2018,5,6,6,0,4.0,35.0,3.9,11.6,36.0,26.78,18.06
2018,5,6,6,15,51.0,56.0,3.85,11.85,69.0,41.83,31.86
2018,5,6,6,30,98.0,77.0,3.8,12.1,102.0,56.59,45.32
2018,5,6,6,45,212.5,100.0,3.8,12.35,170.0,71.29,58.53
2018,5,6,7,0,327.0,123.0,3.8,12.6,238.0,87.32,72.68
2018,5,6,7,15,411.0,128.5,3.8,12.95,296.5,89.49,74.33
2018,5,6,7,30,495.0,134.0,3.8,13.3,355.0,93.61,77.63
2018,5,6,7,45,486.5,152.5,3.75,13.6,391.5,103.68,86.1
2018,5,6,8,0,478.0,171.0,3.7,13.9,428.0,113.14,93.92
2018,5,6,8,15,437.0,204.0,3.75,14.25,455.5,129.37,107.5
2018,5,6,8,30,396.0,237.0,3.8,14.6,483.0,151.42,125.9
2018,5,6,8,45,444.0,240.5,3.85,14.95,535.0,145.09,119.96
2018,5,6,9,0,492.0,244.0,3.9,15.3,587.0,145.81,120.11
2018,5,6,9,15,541.0,239.0,4.0,15.6,636.0,142.27,116.71
2018,5,6,9,30,590.0,234.0,4.1,15.9,685.0,136.21,111.23
2018,5,6,9,45,575.0,254.0,4.2,16.15,709.5,148.06,120.91
2018,5,6,10,0,560.0,274.0,4.3,16.4,734.0,197.99,135.95
2018,5,6,10,15,555.5,289.5,4.4,16.65,758.5,246.5,169.08
2018,5,6,10,30,551.0,305.0,4.5,16.9,783.0,295.29,208.04
2018,5,6,10,45,563.5,309.5,4.6,17.1,808.5,342.8,247.81
2018,5,6,11,0,576.0,314.0,4.7,17.3,834.0,391.95,289.72
2018,5,6,11,15,461.5,366.5,4.8,17.4,787.0,421.92,319.22
2018,5,6,11,30,347.0,419.0,4.9,17.5,740.0,446.23,342.13
2018,5,6,11,45,358.5,419.0,4.95,17.6,752.0,482.64,371.94
2018,5,6,12,0,370.0,419.0,5.0,17.7,764.0,519.91,402.01
2018,5,6,12,15,390.0,410.5,5.0,17.7,773.5,556.78,431.61
2018,5,6,12,30,410.0,402.0,5.0,17.7,783.0,597.51,463.79
2018,5,6,12,45,472.0,370.5,4.95,17.65,804.5,650.12,505.17
2018,5,6,13,0,534.0,339.0,4.9,17.6,826.0,704.7,547.72
2018,5,6,13,15,459.5,347.5,4.8,17.45,761.0,686.56,534.37
2018,5,6,13,30,385.0,356.0,4.7,17.3,696.0,661.12,515.48
2018,5,6,13,45,260.5,378.5,4.65,17.2,605.5,584.47,457.11
2018,5,6,14,0,136.0,401.0,4.6,17.1,515.0,494.73,387.49
2018,5,6,14,15,241.0,366.0,4.5,16.85,559.5,590.01,463.6
2018,5,6,14,30,346.0,331.0,4.4,16.6,604.0,669.59,526.63
2018,5,6,14,45,338.5,316.5,4.35,16.4,573.0,663.18,522.93
2018,5,6,15,0,331.0,302.0,4.3,16.2,542.0,654.46,518.0
2018,5,6,15,15,290.0,291.5,4.3,16.2,493.0,614.45,488.55
2018,5,6,15,30,249.0,281.0,4.3,16.2,444.0,571.97,456.97
2018,5,6,15,45,199.5,259.5,4.2,15.75,384.0,481.1,388.44
2018,5,6,16,0,150.0,238.0,4.1,15.3,324.0,412.98,335.78
2018,5,6,16,15,151.5,213.0,4.1,15.1,293.0,391.19,320.51
2018,5,6,16,30,153.0,188.0,4.1,14.9,262.0,367.89,303.66
2018,5,6,16,45,256.0,160.5,4.05,14.65,268.0,465.45,386.4
2018,5,6,17,0,359.0,133.0,4.0,14.4,274.0,559.54,464.53
2018,5,6,17,15,344.5,114.5,4.0,14.2,234.0,519.97,434.14
2018,5,6,17,30,330.0,96.0,4.0,14.0,194.0,478.92,402.1
2018,5,6,17,45,297.0,80.5,3.95,13.8,155.5,423.67,356.47
2018,5,6,18,0,264.0,65.0,3.9,13.6,117.0,368.83,309.2
2018,5,6,18,15,195.0,50.5,3.75,13.4,83.0,285.24,235.3
2018,5,6,18,30,126.0,36.0,3.6,13.2,49.0,186.59,143.5
2018,5,6,18,45,68.0,21.5,3.5,13.0,28.0,103.35,0.0
2018,5,6,19,0,10.0,7.0,3.4,12.8,7.0,13.18,0.0
2018,5,6,19,15,5.0,3.5,3.35,12.75,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,4,45,7.0,2.5,3.55,10.9,2.0,0.0,0.0
2018,5,7,5,0,14.0,5.0,3.5,10.9,4.0,0.0,0.0
2018,5,7,5,15,94.0,16.5,3.6,11.35,21.5,12.98,0.0
2018,5,7,5,30,174.0,28.0,3.7,11.8,39.0,21.15,2.65
2018,5,7,5,45,279.0,39.5,3.8,12.25,75.5,30.04,19.84
2018,5,7,6,0,384.0,51.0,3.9,12.7,112.0,41.52,30.96
2018,5,7,6,15,383.0,64.0,3.85,13.1,144.0,48.24,37.41
2018,5,7,6,30,382.0,77.0,3.8,13.5,176.0,57.04,45.48
2018,5,7,6,45,384.0,96.0,3.75,13.9,214.0,69.43,56.52
2018,5,7,7,0,386.0,115.0,3.7,14.3,252.0,81.24,66.83
2018,5,7,7,15,392.5,134.0,3.65,14.75,292.5,92.56,76.5
2018,5,7,7,30,399.0,153.0,3.6,15.2,333.0,103.31,85.51
2018,5,7,7,45,411.0,171.5,3.55,15.6,375.5,113.32,93.75
2018,5,7,8,0,423.0,190.0,3.5,16.0,418.0,122.79,101.44
2018,5,7,8,15,445.0,203.0,3.45,16.45,462.5,128.89,106.13
2018,5,7,8,30,467.0,216.0,3.4,16.9,507.0,134.65,110.51
2018,5,7,8,45,488.0,225.0,3.35,17.35,548.5,137.92,112.75
2018,5,7,9,0,509.0,234.0,3.3,17.8,590.0,140.96,114.82
2018,5,7,9,15,522.0,245.5,3.25,18.15,628.5,144.81,117.61
2018,5,7,9,30,535.0,257.0,3.2,18.5,667.0,148.36,120.15
2018,5,7,9,45,529.5,274.0,3.15,18.85,695.0,157.24,127.12
2018,5,7,10,0,524.0,291.0,3.1,19.2,723.0,204.16,139.97
2018,5,7,10,15,506.5,311.0,3.1,19.5,739.5,251.03,172.3
2018,5,7,10,30,489.0,331.0,3.1,19.8,756.0,296.81,208.67
2018,5,7,10,45,488.5,342.5,3.15,20.05,775.5,341.47,245.47
2018,5,7,11,0,488.0,354.0,3.2,20.3,795.0,386.65,283.1
2018,5,7,11,15,486.5,362.0,3.25,20.5,807.0,429.78,319.0
2018,5,7,11,30,485.0,370.0,3.3,20.7,819.0,472.98,354.31
2018,5,7,11,45,484.5,373.5,3.35,20.85,824.0,513.72,387.17
2018,5,7,12,0,484.0,377.0,3.4,21.0,829.0,554.11,419.06
2018,5,7,12,15,557.0,334.0,3.4,21.05,853.5,605.56,459.18
2018,5,7,12,30,630.0,291.0,3.4,21.1,878.0,658.07,499.89
2018,5,7,12,45,693.0,256.0,3.45,21.2,895.0,716.41,544.25
2018,5,7,13,0,756.0,221.0,3.5,21.3,912.0,775.62,588.77
2018,5,7,13,15,731.0,229.5,3.55,21.25,887.5,803.73,609.78
2018,5,7,13,30,706.0,238.0,3.6,21.2,863.0,827.78,627.84
2018,5,7,13,45,743.0,209.0,3.6,21.2,850.5,867.24,657.65
2018,5,7,14,0,780.0,180.0,3.6,21.2,838.0,895.64,678.49
2018,5,7,14,15,822.5,150.5,3.65,21.1,821.5,935.5,707.18
2018,5,7,14,30,865.0,121.0,3.7,21.0,805.0,958.17,724.09
2018,5,7,14,45,866.5,114.0,3.8,20.85,771.5,975.41,738.06
2018,5,7,15,0,868.0,107.0,3.9,20.7,738.0,988.99,749.78
2018,5,7,15,15,854.0,104.5,3.9,20.7,695.0,988.41,750.98
2018,5,7,15,30,840.0,102.0,3.9,20.7,652.0,997.49,759.08
2018,5,7,15,45,824.5,98.0,4.05,20.2,605.5,986.12,755.65
2018,5,7,16,0,809.0,94.0,4.2,19.7,559.0,971.08,749.84
2018,5,7,16,15,787.0,90.5,4.3,19.3,509.0,946.53,736.7
2018,5,7,16,30,765.0,87.0,4.4,18.9,459.0,918.74,721.17
2018,5,7,16,45,734.5,82.5,4.45,18.45,407.5,878.12,695.95
2018,5,7,17,0,704.0,78.0,4.5,18.0,356.0,841.94,673.24
2018,5,7,17,15,659.5,73.5,4.5,17.45,304.0,783.8,633.01
2018,5,7,17,30,615.0,69.0,4.5,16.9,252.0,724.54,590.18
2018,5,7,17,45,549.5,62.5,4.5,16.35,202.5,642.25,527.08
2018,5,7,18,0,484.0,56.0,4.5,15.8,153.0,560.67,461.14
2018,5,7,18,15,384.0,46.5,4.35,15.35,109.5,446.73,365.09
2018,5,7,18,30,284.0,37.0,4.2,14.9,66.0,340.66,264.69
2018,5,7,18,45,168.5,23.0,4.05,14.4,38.0,201.02,0.0
2018,5,7,19,0,53.0,9.0,3.9,13.9,10.0,47.75,0.0
2018,5,7,19,15,26.5,4.5,3.8,13.75,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,8,4,45,12.0,2.5,3.7,11.55,2.0,0.0,0.0
2018,5,8,5,0,24.0,5.0,3.8,11.7,4.0,0.0,0.0
2018,5,8,5,15,119.0,16.0,3.95,12.0,22.5,12.59,0.0
2018,5,8,5,30,214.0,27.0,4.1,12.3,41.0,20.56,4.27
2018,5,8,5,45,327.0,36.5,4.3,12.6,79.5,29.99,19.89
2018,5,8,6,0,440.0,46.0,4.5,12.9,118.0,37.74,27.65
2018,5,8,6,15,307.5,43.0,4.55,13.25,102.0,33.71,24.48
2018,5,8,6,30,175.0,40.0,4.6,13.6,86.0,29.65,20.99
2018,5,8,6,45,87.5,56.5,4.6,13.9,79.5,41.43,31.56
2018,5,8,7,0,0.0,73.0,4.6,14.2,73.0,55.81,44.3
2018,5,8,7,15,0.0,87.0,4.55,14.45,87.0,66.1,53.25
2018,5,8,7,30,0.0,101.0,4.5,14.7,101.0,76.31,62.02
2018,5,8,7,45,3.0,130.5,4.45,14.95,132.0,96.95,79.79
2018,5,8,8,0,6.0,160.0,4.4,15.2,163.0,117.11,96.9
2018,5,8,8,15,22.5,200.5,4.25,15.25,214.0,144.0,119.65
2018,5,8,8,30,39.0,241.0,4.1,15.3,265.0,160.41,133.2
2018,5,8,8,45,49.5,266.0,3.95,15.35,299.0,174.59,144.76
2018,5,8,9,0,60.0,291.0,3.8,15.4,333.0,188.35,155.89
2018,5,8,9,15,76.0,314.0,3.7,15.45,370.5,200.88,165.95
2018,5,8,9,30,92.0,337.0,3.6,15.5,408.0,213.04,175.64
2018,5,8,9,45,133.5,357.0,3.5,15.55,464.5,210.68,173.27
2018,5,8,10,0,175.0,377.0,3.4,15.6,521.0,240.05,182.33
2018,5,8,10,15,246.5,384.0,3.3,15.9,594.5,259.19,192.23
2018,5,8,10,30,318.0,391.0,3.2,16.2,668.0,302.66,223.11
2018,5,8,10,45,335.0,400.0,3.1,16.45,698.0,340.87,253.51
2018,5,8,11,0,352.0,409.0,3.0,16.7,728.0,381.52,286.26
2018,5,8,11,15,466.5,356.0,3.0,17.1,785.0,419.05,315.19
2018,5,8,11,30,581.0,303.0,3.0,17.5,842.0,469.66,355.23
2018,5,8,11,45,578.0,305.5,3.0,17.85,844.5,516.65,393.25
2018,5,8,12,0,575.0,308.0,3.0,18.2,847.0,557.98,426.16
2018,5,8,12,15,515.0,343.0,3.15,18.45,824.5,587.09,449.31
2018,5,8,12,30,455.0,378.0,3.3,18.7,802.0,610.64,467.45
2018,5,8,12,45,466.5,369.0,3.5,18.95,800.0,646.03,494.95
2018,5,8,13,0,478.0,360.0,3.7,19.2,798.0,680.52,521.47
2018,5,8,13,15,475.5,353.0,3.9,19.2,781.5,704.44,540.52
2018,5,8,13,30,473.0,346.0,4.1,19.2,765.0,726.0,557.82
2018,5,8,13,45,547.0,296.0,4.35,19.2,768.0,772.81,595.51
2018,5,8,14,0,621.0,246.0,4.6,19.2,771.0,824.48,636.99
2018,5,8,14,15,749.0,172.5,4.65,19.05,782.5,889.14,686.74
2018,5,8,14,30,877.0,99.0,4.7,18.9,794.0,947.32,729.21
2018,5,8,14,45,866.5,98.0,4.8,18.75,757.5,958.69,739.33
2018,5,8,15,0,856.0,97.0,4.9,18.6,721.0,966.4,747.39
2018,5,8,15,15,842.5,94.5,4.9,18.6,679.0,965.77,748.58
2018,5,8,15,30,829.0,92.0,4.9,18.6,637.0,961.45,747.4
2018,5,8,15,45,810.0,90.5,4.65,18.2,591.0,962.17,749.14
2018,5,8,16,0,791.0,89.0,4.4,17.8,545.0,946.55,739.3
2018,5,8,16,15,766.0,87.0,4.3,17.6,496.0,920.82,723.2
2018,5,8,16,30,741.0,85.0,4.2,17.4,447.0,891.98,704.96
2018,5,8,16,45,708.5,81.0,4.1,17.2,396.0,850.2,677.0
2018,5,8,17,0,676.0,77.0,4.0,17.0,345.0,812.72,651.65
2018,5,8,17,15,632.0,72.0,3.95,16.7,294.5,754.82,610.58
2018,5,8,17,30,588.0,67.0,3.9,16.4,244.0,695.96,567.22
2018,5,8,17,45,525.0,60.5,3.85,16.1,196.0,616.76,505.93
2018,5,8,18,0,462.0,54.0,3.8,15.8,148.0,538.47,442.31
2018,5,8,18,15,367.5,45.0,3.65,15.5,106.5,431.01,351.88
2018,5,8,18,30,273.0,36.0,3.5,15.2,65.0,328.59,256.53
2018,5,8,18,45,162.5,22.5,3.35,14.85,37.5,196.15,20.68
2018,5,8,19,0,52.0,9.0,3.2,14.5,10.0,47.0,0.0
2018,5,8,19,15,26.0,4.5,3.05,14.3,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,9,4,45,14.0,2.5,3.15,12.15,2.0,0.0,0.0
2018,5,9,5,0,28.0,5.0,3.2,12.2,4.0,0.0,0.0
2018,5,9,5,15,129.0,16.5,3.4,12.55,24.0,12.98,0.0
2018,5,9,5,30,230.0,28.0,3.6,12.9,44.0,23.23,7.18
2018,5,9,5,45,347.5,36.5,3.85,13.25,83.0,30.04,19.99
2018,5,9,6,0,465.0,45.0,4.1,13.6,122.0,37.07,27.02
2018,5,9,6,15,403.0,62.5,4.15,13.9,146.0,47.41,36.59
2018,5,9,6,30,341.0,80.0,4.2,14.2,170.0,58.58,46.73
2018,5,9,6,45,271.0,103.5,4.3,14.45,185.0,74.29,60.71
2018,5,9,7,0,201.0,127.0,4.4,14.7,200.0,87.84,72.54
2018,5,9,7,15,143.5,156.0,4.5,14.95,212.0,107.01,89.11
2018,5,9,7,30,86.0,185.0,4.6,15.2,224.0,126.27,105.51
2018,5,9,7,45,90.5,206.5,4.75,15.45,252.0,139.53,116.51
2018,5,9,8,0,95.0,228.0,4.9,15.7,280.0,152.49,127.16
2018,5,9,8,15,110.0,249.0,4.95,15.95,314.0,158.29,131.57
2018,5,9,8,30,125.0,270.0,5.0,16.2,348.0,169.36,140.46
2018,5,9,8,45,212.5,288.0,5.05,16.4,432.5,180.69,149.53
2018,5,9,9,0,300.0,306.0,5.1,16.6,517.0,180.25,148.66
2018,5,9,9,15,315.0,322.0,5.1,16.85,554.5,186.48,153.4
2018,5,9,9,30,330.0,338.0,5.1,17.1,592.0,192.33,157.82
2018,5,9,9,45,366.0,340.0,5.1,17.3,633.5,197.26,151.32
2018,5,9,10,0,402.0,342.0,5.1,17.5,675.0,219.05,156.87
2018,5,9,10,15,430.5,343.0,5.1,17.65,710.0,257.12,182.21
2018,5,9,10,30,459.0,344.0,5.1,17.8,745.0,298.89,214.33
2018,5,9,10,45,467.0,351.5,5.1,18.0,767.5,342.09,250.29
2018,5,9,11,0,475.0,359.0,5.1,18.2,790.0,386.67,287.88
2018,5,9,11,15,463.0,368.5,5.05,18.3,793.5,425.78,321.58
2018,5,9,11,30,451.0,378.0,5.0,18.4,797.0,463.89,353.8
2018,5,9,11,45,460.0,380.0,4.95,18.5,809.5,506.72,388.71
2018,5,9,12,0,469.0,382.0,4.9,18.6,822.0,550.19,423.46
2018,5,9,12,15,475.5,380.0,4.85,18.65,825.0,589.71,454.79
2018,5,9,12,30,482.0,378.0,4.8,18.7,828.0,628.83,485.28
2018,5,9,12,45,488.0,370.0,4.8,18.8,821.5,662.34,511.36
2018,5,9,13,0,494.0,362.0,4.8,18.9,815.0,694.45,536.13
2018,5,9,13,15,508.5,347.5,4.9,18.85,806.5,726.31,561.46
2018,5,9,13,30,523.0,333.0,5.0,18.8,798.0,756.6,585.59
2018,5,9,13,45,589.0,286.5,5.1,18.8,796.5,800.71,621.05
2018,5,9,14,0,655.0,240.0,5.2,18.8,795.0,849.85,659.97
2018,5,9,14,15,772.5,172.5,5.25,18.65,803.5,911.19,707.19
2018,5,9,14,30,890.0,105.0,5.3,18.5,812.0,966.29,747.88
2018,5,9,14,45,878.5,104.0,5.4,18.4,774.5,977.12,757.55
2018,5,9,15,0,867.0,103.0,5.5,18.3,737.0,984.19,765.03
2018,5,9,15,15,853.5,101.0,5.5,18.3,694.5,984.44,766.9
2018,5,9,15,30,840.0,99.0,5.5,18.3,652.0,994.28,775.81
2018,5,9,15,45,822.0,96.5,5.7,17.8,605.5,982.09,772.0
2018,5,9,16,0,804.0,94.0,5.9,17.3,559.0,966.29,765.66
2018,5,9,16,15,779.5,91.5,5.9,17.0,509.5,940.42,750.05
2018,5,9,16,30,755.0,89.0,5.9,16.7,460.0,911.33,731.93
2018,5,9,16,45,721.5,85.5,5.9,16.4,408.0,875.66,708.55
2018,5,9,17,0,688.0,82.0,5.9,16.1,356.0,831.75,678.34
2018,5,9,17,15,642.5,77.0,5.75,15.75,304.5,772.13,634.53
2018,5,9,17,30,597.0,72.0,5.6,15.4,253.0,711.43,588.36
2018,5,9,17,45,530.0,65.5,5.5,15.05,203.5,627.99,522.29
2018,5,9,18,0,463.0,59.0,5.4,14.7,154.0,545.24,453.78
2018,5,9,18,15,364.0,49.0,5.2,14.4,111.0,431.93,357.0
2018,5,9,18,30,265.0,39.0,5.0,14.1,68.0,326.87,259.15
2018,5,9,18,45,155.5,24.0,4.85,13.8,39.0,194.47,44.82
2018,5,9,19,0,46.0,9.0,4.7,13.5,10.0,42.4,0.0
2018,5,9,19,15,23.0,4.5,4.65,13.4,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,4,45,7.0,2.0,3.85,11.65,2.0,0.0,0.0
2018,5,10,5,0,14.0,4.0,3.8,11.7,4.0,0.0,0.0
2018,5,10,5,15,76.0,16.0,3.95,12.05,21.0,12.59,0.0
2018,5,10,5,30,138.0,28.0,4.1,12.4,38.0,21.09,7.19
2018,5,10,5,45,214.0,41.0,4.25,12.8,70.5,30.82,20.79
2018,5,10,6,0,290.0,54.0,4.4,13.2,103.0,40.51,30.13
2018,5,10,6,15,331.5,68.0,4.4,13.5,142.0,50.51,39.42
2018,5,10,6,30,373.0,82.0,4.4,13.8,181.0,60.27,48.31
2018,5,10,6,45,376.5,100.0,4.4,14.05,218.5,71.88,58.66
2018,5,10,7,0,380.0,118.0,4.4,14.3,256.0,82.96,68.33
2018,5,10,7,15,377.0,140.0,4.45,14.65,294.5,95.86,79.42
2018,5,10,7,30,374.0,162.0,4.5,15.0,333.0,108.08,89.72
2018,5,10,7,45,383.0,181.5,4.6,15.3,374.0,118.38,98.26
2018,5,10,8,0,392.0,201.0,4.7,15.6,415.0,128.1,106.21
2018,5,10,8,15,403.0,218.5,4.75,15.95,456.0,136.19,112.65
2018,5,10,8,30,414.0,236.0,4.8,16.3,497.0,143.77,118.62
2018,5,10,8,45,435.5,247.5,4.9,16.65,539.0,147.97,121.7
2018,5,10,9,0,457.0,259.0,5.0,17.0,581.0,151.89,124.55
2018,5,10,9,15,497.5,259.5,5.05,17.25,628.5,150.62,123.07
2018,5,10,9,30,538.0,260.0,5.1,17.5,676.0,149.42,121.7
2018,5,10,9,45,544.5,273.0,5.1,17.75,709.5,160.89,119.94
2018,5,10,10,0,551.0,286.0,5.1,18.0,743.0,207.71,142.11
2018,5,10,10,15,537.5,304.5,5.1,18.15,762.5,255.67,176.14
2018,5,10,10,30,524.0,323.0,5.1,18.3,782.0,302.98,214.54
2018,5,10,10,45,516.5,335.5,5.1,18.5,796.5,347.93,252.75
2018,5,10,11,0,509.0,348.0,5.1,18.7,811.0,392.59,291.1
2018,5,10,11,15,521.5,348.5,5.05,18.75,828.5,437.65,329.16
2018,5,10,11,30,534.0,349.0,5.0,18.8,846.0,483.94,367.72
2018,5,10,11,45,588.5,323.0,4.9,18.9,873.5,535.05,409.09
2018,5,10,12,0,643.0,297.0,4.8,19.0,901.0,585.74,449.85
2018,5,10,12,15,650.5,291.5,4.9,18.95,901.5,630.52,486.26
2018,5,10,12,30,658.0,286.0,5.0,18.9,902.0,674.57,521.57
2018,5,10,12,45,638.0,295.5,5.1,18.85,887.5,709.32,549.13
2018,5,10,13,0,618.0,305.0,5.2,18.8,873.0,740.78,573.87
2018,5,10,13,15,650.0,279.0,5.35,18.75,866.5,782.22,607.03
2018,5,10,13,30,682.0,253.0,5.5,18.7,860.0,822.12,638.98
2018,5,10,13,45,739.5,211.5,5.6,18.6,853.0,867.8,675.68
2018,5,10,14,0,797.0,170.0,5.7,18.5,846.0,902.92,703.17
2018,5,10,14,15,831.5,143.5,5.75,18.4,826.0,937.97,729.69
2018,5,10,14,30,866.0,117.0,5.8,18.3,806.0,956.11,744.23
2018,5,10,14,45,854.0,116.0,5.85,18.25,769.0,966.26,753.18
2018,5,10,15,0,842.0,115.0,5.9,18.2,732.0,986.44,769.56
2018,5,10,15,15,828.0,112.0,5.9,18.2,689.5,985.16,770.26
2018,5,10,15,30,814.0,109.0,5.9,18.2,647.0,980.08,768.52
2018,5,10,15,45,792.5,107.0,6.0,17.8,599.5,964.85,761.42
2018,5,10,16,0,771.0,105.0,6.1,17.4,552.0,946.02,751.74
2018,5,10,16,15,745.0,101.0,6.15,17.1,502.0,916.82,733.76
2018,5,10,16,30,719.0,97.0,6.2,16.8,452.0,891.71,718.63
2018,5,10,16,45,684.5,93.5,6.2,16.5,401.5,849.37,689.92
2018,5,10,17,0,650.0,90.0,6.2,16.2,351.0,804.81,658.87
2018,5,10,17,15,596.0,86.0,6.2,15.75,299.0,738.56,610.32
2018,5,10,17,30,542.0,82.0,6.2,15.3,247.0,671.27,559.15
2018,5,10,17,45,463.5,74.0,6.15,14.9,196.5,575.8,482.82
2018,5,10,18,0,385.0,66.0,6.1,14.5,146.0,478.75,402.09
2018,5,10,18,15,299.0,54.5,6.0,14.1,106.0,381.02,317.52
2018,5,10,18,30,213.0,43.0,5.9,13.7,66.0,289.55,231.14
2018,5,10,18,45,126.0,28.0,5.8,13.35,40.0,179.24,58.86
2018,5,10,19,0,39.0,13.0,5.7,13.0,14.0,40.19,0.0
2018,5,10,19,15,19.5,6.5,5.6,12.9,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.45,12.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,11,4,45,14.5,3.0,2.65,10.85,2.5,0.0,0.0
2018,5,11,5,0,29.0,6.0,2.7,10.9,5.0,0.0,0.0
2018,5,11,5,15,81.5,17.0,2.9,11.35,21.5,13.38,0.0
2018,5,11,5,30,134.0,28.0,3.1,11.8,38.0,21.08,8.16
2018,5,11,5,45,209.5,41.5,3.25,12.2,71.0,31.16,21.24
2018,5,11,6,0,285.0,55.0,3.4,12.6,104.0,41.17,30.84
2018,5,11,6,15,342.5,67.0,3.55,13.05,145.5,49.93,39.01
2018,5,11,6,30,400.0,79.0,3.7,13.5,187.0,58.56,46.87
2018,5,11,6,45,419.5,94.5,3.8,13.9,229.0,68.85,56.0
2018,5,11,7,0,439.0,110.0,3.9,14.3,271.0,78.74,64.59
2018,5,11,7,15,472.0,122.0,3.9,14.75,318.5,86.29,70.95
2018,5,11,7,30,505.0,134.0,3.9,15.2,366.0,93.59,76.98
2018,5,11,7,45,506.5,151.0,3.85,15.65,406.5,102.93,84.68
2018,5,11,8,0,508.0,168.0,3.8,16.1,447.0,111.73,91.83
2018,5,11,8,15,518.5,182.0,3.85,16.55,488.5,118.53,97.2
2018,5,11,8,30,529.0,196.0,3.9,17.0,530.0,124.92,102.18
2018,5,11,8,45,544.5,208.0,3.9,17.45,573.0,129.97,105.99
2018,5,11,9,0,560.0,220.0,3.9,17.9,616.0,134.7,109.51
2018,5,11,9,15,588.5,224.0,3.95,18.3,661.0,133.21,107.84
2018,5,11,9,30,617.0,228.0,4.0,18.7,706.0,132.48,106.84
2018,5,11,9,45,609.5,244.5,4.05,19.05,733.5,147.07,106.83
2018,5,11,10,0,602.0,261.0,4.1,19.4,761.0,197.46,130.96
2018,5,11,10,15,624.0,263.0,4.15,19.7,796.0,244.49,162.28
2018,5,11,10,30,646.0,265.0,4.2,20.0,831.0,294.61,201.39
2018,5,11,10,45,620.5,286.5,4.2,20.25,840.5,345.58,245.23
2018,5,11,11,0,595.0,308.0,4.2,20.5,850.0,399.33,291.18
2018,5,11,11,15,572.5,325.5,4.2,20.7,853.0,444.68,329.97
2018,5,11,11,30,550.0,343.0,4.2,20.9,856.0,488.04,366.21
2018,5,11,11,45,523.5,361.5,4.15,21.1,852.0,527.99,398.72
2018,5,11,12,0,497.0,380.0,4.1,21.3,848.0,565.46,428.3
2018,5,11,12,15,498.5,378.5,4.15,21.45,847.0,603.58,458.07
2018,5,11,12,30,500.0,377.0,4.2,21.6,846.0,640.77,486.62
2018,5,11,12,45,503.0,370.0,4.2,21.75,837.5,673.66,511.6
2018,5,11,13,0,506.0,363.0,4.2,21.9,829.0,704.9,535.07
2018,5,11,13,15,527.0,344.0,4.3,22.0,821.0,738.67,560.95
2018,5,11,13,30,548.0,325.0,4.4,22.1,813.0,771.0,585.71
2018,5,11,13,45,636.5,269.5,4.45,22.15,821.5,830.45,631.12
2018,5,11,14,0,725.0,214.0,4.5,22.2,830.0,889.15,675.7
2018,5,11,14,15,824.0,157.0,4.65,22.2,833.0,944.65,716.2
2018,5,11,14,30,923.0,100.0,4.8,22.2,836.0,993.03,751.43
2018,5,11,14,45,913.0,98.5,4.9,22.2,798.0,1005.23,761.65
2018,5,11,15,0,903.0,97.0,5.0,22.2,760.0,1013.6,769.67
2018,5,11,15,15,890.5,94.5,5.0,22.2,717.0,1014.53,771.98
2018,5,11,15,30,878.0,92.0,5.0,22.2,674.0,1011.63,771.87
2018,5,11,15,45,862.5,89.5,5.15,21.95,627.0,1001.97,769.22
2018,5,11,16,0,847.0,87.0,5.3,21.7,580.0,1001.63,773.2
2018,5,11,16,15,827.0,83.0,5.15,21.4,529.5,978.28,758.9
2018,5,11,16,30,807.0,79.0,5.0,21.1,479.0,951.59,742.28
2018,5,11,16,45,779.0,75.5,4.9,20.8,427.0,914.4,718.29
2018,5,11,17,0,751.0,72.0,4.8,20.5,375.0,874.56,691.9
2018,5,11,17,15,709.5,68.0,4.6,19.95,322.0,818.47,652.73
2018,5,11,17,30,668.0,64.0,4.4,19.4,269.0,768.3,616.58
2018,5,11,17,45,609.0,58.5,4.2,18.85,218.5,692.46,559.29
2018,5,11,18,0,550.0,53.0,4.0,18.3,168.0,617.16,499.61
2018,5,11,18,15,456.5,45.0,3.85,17.85,123.0,509.34,411.06
2018,5,11,18,30,363.0,37.0,3.7,17.4,78.0,405.26,317.6
2018,5,11,18,45,236.5,26.0,3.55,16.95,47.5,261.54,107.26
2018,5,11,19,0,110.0,15.0,3.4,16.5,17.0,96.33,0.0
2018,5,11,19,15,55.0,7.5,3.3,16.45,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,5,12,4,45,20.0,3.5,2.25,13.9,3.0,0.0,0.0
2018,5,12,5,0,40.0,7.0,2.2,14.0,6.0,0.0,0.0
2018,5,12,5,15,152.0,18.0,2.2,14.65,27.5,14.16,0.0
2018,5,12,5,30,264.0,29.0,2.2,15.3,49.0,24.02,10.71
2018,5,12,5,45,374.5,37.5,2.2,15.95,89.5,30.88,20.73
2018,5,12,6,0,485.0,46.0,2.2,16.6,130.0,37.93,27.53
2018,5,12,6,15,456.0,61.0,2.25,17.0,161.0,48.89,37.5
2018,5,12,6,30,427.0,76.0,2.3,17.4,192.0,56.86,44.65
2018,5,12,6,45,410.0,97.0,2.35,17.85,227.5,70.33,56.41
2018,5,12,7,0,393.0,118.0,2.4,18.3,263.0,83.09,67.32
2018,5,12,7,15,399.0,137.5,2.4,18.75,303.5,94.6,76.96
2018,5,12,7,30,405.0,157.0,2.4,19.2,344.0,105.53,85.94
2018,5,12,7,45,407.5,177.5,2.4,19.6,384.0,116.39,94.75
2018,5,12,8,0,410.0,198.0,2.4,20.0,424.0,126.62,102.91
2018,5,12,8,15,419.5,216.0,2.25,20.4,465.0,134.99,109.4
2018,5,12,8,30,429.0,234.0,2.1,20.8,506.0,142.84,115.4
2018,5,12,8,45,440.5,247.5,1.95,21.15,544.0,147.85,119.01
2018,5,12,9,0,452.0,261.0,1.8,21.5,582.0,152.47,122.31
2018,5,12,9,15,472.0,269.5,1.75,21.75,621.0,154.5,123.54
2018,5,12,9,30,492.0,278.0,1.7,22.0,660.0,156.34,124.65
2018,5,12,9,45,518.5,284.5,1.65,22.25,702.5,167.29,121.16
2018,5,12,10,0,545.0,291.0,1.6,22.5,745.0,211.58,141.33
2018,5,12,10,15,556.0,300.0,1.7,22.55,776.0,258.27,172.69
2018,5,12,10,30,567.0,309.0,1.8,22.6,807.0,306.83,210.05
2018,5,12,10,45,534.5,331.5,1.95,22.65,809.5,352.33,248.64
2018,5,12,11,0,502.0,354.0,2.1,22.7,812.0,395.0,285.11
2018,5,12,11,15,477.0,368.5,2.25,22.7,808.5,433.1,317.47
2018,5,12,11,30,452.0,383.0,2.4,22.7,805.0,468.95,347.36
2018,5,12,11,45,459.0,385.5,2.55,22.7,816.0,511.15,380.94
2018,5,12,12,0,466.0,388.0,2.7,22.7,827.0,553.82,414.31
2018,5,12,12,15,469.5,386.0,2.85,22.6,827.5,591.44,443.79
2018,5,12,12,30,473.0,384.0,3.0,22.5,828.0,628.37,472.41
2018,5,12,12,45,479.0,376.5,3.15,22.4,822.0,661.93,498.45
2018,5,12,13,0,485.0,369.0,3.3,22.3,816.0,694.15,523.34
2018,5,12,13,15,496.5,355.5,3.4,22.15,806.0,724.24,546.68
2018,5,12,13,30,508.0,342.0,3.5,22.0,796.0,752.62,568.77
2018,5,12,13,45,575.0,295.5,3.65,21.8,796.0,797.57,604.3
2018,5,12,14,0,642.0,249.0,3.8,21.6,796.0,847.0,642.81
2018,5,12,14,15,750.5,185.0,3.8,21.4,802.0,912.78,691.69
2018,5,12,14,30,859.0,121.0,3.8,21.2,808.0,953.97,721.11
2018,5,12,14,45,846.5,119.5,3.8,20.95,770.0,963.0,728.95
2018,5,12,15,0,834.0,118.0,3.8,20.7,732.0,982.28,744.24
2018,5,12,15,15,819.5,115.0,3.8,20.7,689.5,980.39,744.45
2018,5,12,15,30,805.0,112.0,3.8,20.7,647.0,974.71,742.4
2018,5,12,15,45,785.5,109.5,3.65,20.05,600.5,960.86,735.75
2018,5,12,16,0,766.0,107.0,3.5,19.4,554.0,943.44,726.72
2018,5,12,16,15,741.0,103.5,3.4,19.0,505.0,915.84,710.21
2018,5,12,16,30,716.0,100.0,3.3,18.6,456.0,892.71,696.76
2018,5,12,16,45,683.0,95.5,3.2,18.25,405.0,850.56,669.31
2018,5,12,17,0,650.0,91.0,3.1,17.9,354.0,806.16,639.73
2018,5,12,17,15,605.0,84.5,2.95,17.45,303.0,745.51,597.2
2018,5,12,17,30,560.0,78.0,2.8,17.0,252.0,683.82,552.4
2018,5,12,17,45,496.0,70.5,2.7,16.6,203.5,602.49,490.65
2018,5,12,18,0,432.0,63.0,2.6,16.2,155.0,521.79,426.49
2018,5,12,18,15,340.0,52.5,2.4,15.75,113.0,412.78,336.58
2018,5,12,18,30,248.0,42.0,2.2,15.3,71.0,315.89,250.22
2018,5,12,18,45,152.0,28.0,2.05,14.85,43.0,202.5,95.68
2018,5,12,19,0,56.0,14.0,1.9,14.4,15.0,54.06,0.0
2018,5,12,19,15,28.0,7.0,1.9,14.2,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
