Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,13,4,45,3.5,2.0,2.5,12.4,2.0,0.0,0.0
2018,5,13,5,0,7.0,4.0,2.6,12.5,4.0,0.0,0.0
2018,5,13,5,15,50.0,17.5,2.7,12.75,21.0,13.77,0.0
2018,5,13,5,30,93.0,31.0,2.8,13.0,38.0,23.03,10.82
2018,5,13,5,45,186.5,46.0,2.95,13.2,74.0,34.22,23.92
2018,5,13,6,0,280.0,61.0,3.1,13.4,110.0,45.29,34.43
2018,5,13,6,15,272.5,76.5,3.1,13.55,137.5,55.7,44.09
2018,5,13,6,30,265.0,92.0,3.1,13.7,165.0,66.68,54.06
2018,5,13,6,45,243.0,117.0,3.15,13.9,194.5,82.24,67.87
2018,5,13,7,0,221.0,142.0,3.2,14.1,224.0,97.04,80.76
2018,5,13,7,15,205.5,163.0,3.15,14.35,248.0,112.18,93.71
2018,5,13,7,30,190.0,184.0,3.1,14.6,272.0,124.42,103.95
2018,5,13,7,45,138.0,209.0,3.05,14.85,277.0,137.45,114.73
2018,5,13,8,0,86.0,234.0,3.0,15.1,282.0,155.68,129.82
2018,5,13,8,15,101.0,257.5,2.95,15.4,318.5,169.5,140.96
2018,5,13,8,30,116.0,281.0,2.9,15.7,355.0,174.42,144.5
2018,5,13,8,45,153.5,304.5,2.9,16.05,409.5,186.7,154.2
2018,5,13,9,0,191.0,328.0,2.9,16.4,464.0,198.56,163.47
2018,5,13,9,15,253.5,332.0,2.9,16.65,523.0,188.7,154.73
2018,5,13,9,30,316.0,336.0,2.9,16.9,582.0,190.5,155.78
2018,5,13,9,45,363.5,339.0,2.95,17.2,633.5,199.91,151.13
2018,5,13,10,0,411.0,342.0,3.0,17.5,685.0,223.1,158.38
2018,5,13,10,15,448.5,339.5,3.05,17.65,725.0,261.37,183.78
2018,5,13,10,30,486.0,337.0,3.1,17.8,765.0,304.25,216.38
2018,5,13,10,45,452.5,358.5,3.15,18.0,764.0,344.54,251.32
2018,5,13,11,0,419.0,380.0,3.2,18.2,763.0,381.91,283.86
2018,5,13,11,15,400.0,395.0,3.25,18.3,764.5,418.42,314.86
2018,5,13,11,30,381.0,410.0,3.3,18.4,766.0,459.13,348.18
2018,5,13,11,45,387.5,409.0,3.35,18.5,773.0,493.67,376.12
2018,5,13,12,0,394.0,408.0,3.4,18.6,780.0,528.44,403.83
2018,5,13,12,15,404.5,402.5,3.45,18.6,783.5,563.32,431.43
2018,5,13,12,30,415.0,397.0,3.5,18.6,787.0,599.66,459.73
2018,5,13,12,45,423.0,388.5,3.55,18.55,782.5,631.59,484.63
2018,5,13,13,0,431.0,380.0,3.6,18.5,778.0,662.42,508.54
2018,5,13,13,15,417.5,378.5,3.6,18.45,758.0,680.53,522.52
2018,5,13,13,30,404.0,377.0,3.6,18.4,738.0,695.83,534.41
2018,5,13,13,45,482.0,326.5,3.6,18.3,746.0,745.04,573.14
2018,5,13,14,0,560.0,276.0,3.6,18.2,754.0,793.44,611.05
2018,5,13,14,15,694.5,204.0,3.65,18.05,775.0,880.02,677.19
2018,5,13,14,30,829.0,132.0,3.7,17.9,796.0,950.65,727.53
2018,5,13,14,45,819.5,129.0,3.7,17.75,760.0,960.95,735.8
2018,5,13,15,0,810.0,126.0,3.7,17.6,724.0,967.54,742.17
2018,5,13,15,15,795.0,123.0,3.7,17.6,682.0,964.93,741.96
2018,5,13,15,30,780.0,120.0,3.7,17.6,640.0,958.6,739.39
2018,5,13,15,45,763.0,116.5,3.7,17.15,595.0,946.03,733.88
2018,5,13,16,0,746.0,113.0,3.7,16.7,550.0,929.96,726.0
2018,5,13,16,15,723.5,108.0,3.65,16.45,501.5,910.78,715.08
2018,5,13,16,30,701.0,103.0,3.6,16.2,453.0,881.41,696.79
2018,5,13,16,45,670.5,97.5,3.6,15.9,403.0,840.59,670.33
2018,5,13,17,0,640.0,92.0,3.6,15.6,353.0,797.52,641.59
2018,5,13,17,15,596.0,86.0,3.55,15.25,302.5,738.65,599.91
2018,5,13,17,30,552.0,80.0,3.5,14.9,252.0,678.67,555.86
2018,5,13,17,45,490.5,72.0,3.45,14.6,204.0,599.18,494.46
2018,5,13,18,0,429.0,64.0,3.4,14.3,156.0,520.26,430.68
2018,5,13,18,15,339.5,53.5,3.3,14.0,114.0,413.61,341.41
2018,5,13,18,30,250.0,43.0,3.2,13.7,72.0,318.71,255.96
2018,5,13,18,45,155.0,28.5,3.1,13.4,44.0,206.97,109.96
2018,5,13,19,0,60.0,14.0,3.0,13.1,16.0,57.16,0.0
2018,5,13,19,15,30.0,7.0,3.0,13.0,8.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.45,11.35,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.4,11.4,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.5,2.35,11.55,3.5,2.75,0.0
2018,5,14,5,30,0.0,6.0,2.3,11.7,6.0,4.54,0.0
2018,5,14,5,45,0.0,10.5,2.25,11.8,10.5,7.96,1.29
2018,5,14,6,0,0.0,15.0,2.2,11.9,15.0,11.39,4.52
2018,5,14,6,15,0.0,20.5,2.15,12.2,20.5,15.58,8.41
2018,5,14,6,30,0.0,26.0,2.1,12.5,26.0,19.79,12.26
2018,5,14,6,45,0.0,36.5,2.05,12.75,36.5,27.85,19.53
2018,5,14,7,0,0.0,47.0,2.0,13.0,47.0,35.94,26.73
2018,5,14,7,15,0.0,52.5,2.05,13.3,52.5,40.19,30.41
2018,5,14,7,30,0.0,58.0,2.1,13.6,58.0,44.45,34.05
2018,5,14,7,45,0.0,66.0,2.1,13.9,66.0,50.66,39.36
2018,5,14,8,0,0.0,74.0,2.1,14.2,74.0,56.88,44.63
2018,5,14,8,15,0.0,84.5,2.2,14.5,84.5,65.06,51.56
2018,5,14,8,30,0.0,95.0,2.3,14.8,95.0,73.18,58.38
2018,5,14,8,45,0.0,112.0,2.4,15.1,112.0,85.55,68.81
2018,5,14,9,0,0.0,129.0,2.5,15.4,129.0,97.75,78.99
2018,5,14,9,15,2.0,153.0,2.6,15.65,154.5,114.69,93.14
2018,5,14,9,30,4.0,177.0,2.7,15.9,180.0,131.3,106.88
2018,5,14,9,45,7.0,202.5,2.8,16.15,208.0,149.0,115.96
2018,5,14,10,0,10.0,228.0,2.9,16.4,236.0,167.82,130.41
2018,5,14,10,15,10.5,234.5,3.0,16.55,243.5,174.13,135.08
2018,5,14,10,30,11.0,241.0,3.1,16.7,251.0,180.55,139.95
2018,5,14,10,45,11.5,246.0,3.25,16.85,256.5,186.04,144.17
2018,5,14,11,0,12.0,251.0,3.4,17.0,262.0,191.64,148.51
2018,5,14,11,15,14.0,272.5,3.45,17.1,285.5,209.73,162.67
2018,5,14,11,30,16.0,294.0,3.5,17.2,309.0,228.42,177.25
2018,5,14,11,45,17.0,305.5,3.55,17.25,321.5,239.92,186.24
2018,5,14,12,0,18.0,317.0,3.6,17.3,334.0,251.76,195.51
2018,5,14,12,15,23.0,340.5,3.65,17.3,362.0,277.54,215.66
2018,5,14,12,30,28.0,364.0,3.7,17.3,390.0,304.98,237.04
2018,5,14,12,45,37.0,378.5,3.75,17.3,413.0,329.57,256.27
2018,5,14,13,0,46.0,393.0,3.8,17.3,436.0,355.6,276.63
2018,5,14,13,15,67.0,407.0,3.85,17.25,468.0,392.19,305.41
2018,5,14,13,30,88.0,421.0,3.9,17.2,500.0,431.16,335.93
2018,5,14,13,45,179.0,393.5,3.9,17.1,548.5,511.78,399.89
2018,5,14,14,0,270.0,366.0,3.9,17.0,597.0,599.62,468.33
2018,5,14,14,15,393.0,311.5,3.95,16.85,634.0,696.87,544.14
2018,5,14,14,30,516.0,257.0,4.0,16.7,671.0,779.05,608.47
2018,5,14,14,45,563.0,227.5,4.0,16.6,660.0,820.95,641.05
2018,5,14,15,0,610.0,198.0,4.0,16.5,649.0,854.7,668.26
2018,5,14,15,15,658.0,172.0,4.0,16.5,633.5,889.76,694.63
2018,5,14,15,30,706.0,146.0,4.0,16.5,618.0,921.13,718.39
2018,5,14,15,45,689.5,139.0,4.0,16.1,573.0,905.21,709.81
2018,5,14,16,0,673.0,132.0,4.0,15.7,528.0,885.96,699.2
2018,5,14,16,15,645.5,127.5,4.0,15.4,480.5,855.33,680.02
2018,5,14,16,30,618.0,123.0,4.0,15.1,433.0,821.87,658.57
2018,5,14,16,45,537.0,124.0,4.0,14.85,372.5,738.08,598.84
2018,5,14,17,0,456.0,125.0,4.0,14.6,312.0,644.78,530.22
2018,5,14,17,15,379.5,116.5,4.0,14.25,257.5,555.61,462.28
2018,5,14,17,30,303.0,108.0,4.0,13.9,203.0,444.01,373.68
2018,5,14,17,45,265.5,91.5,3.95,13.6,164.0,385.09,325.51
2018,5,14,18,0,228.0,75.0,3.9,13.3,125.0,326.87,275.9
2018,5,14,18,15,174.0,59.0,3.8,13.05,91.0,256.23,213.76
2018,5,14,18,30,120.0,43.0,3.7,12.8,57.0,188.45,151.64
2018,5,14,18,45,74.0,28.0,3.65,12.5,35.5,124.95,70.23
2018,5,14,19,0,28.0,13.0,3.6,12.2,14.0,31.77,0.0
2018,5,14,19,15,14.0,6.5,3.55,12.15,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.25,11.45,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.2,11.5,1.0,0.79,0.0
2018,5,15,5,15,0.0,4.5,2.3,11.85,4.5,3.54,0.0
2018,5,15,5,30,0.0,8.0,2.4,12.2,8.0,6.06,0.0
2018,5,15,5,45,0.0,14.0,2.45,12.5,14.0,10.63,3.61
2018,5,15,6,0,0.0,20.0,2.5,12.8,20.0,15.2,7.9
2018,5,15,6,15,0.0,28.5,2.45,13.05,28.5,21.71,13.87
2018,5,15,6,30,0.0,37.0,2.4,13.3,37.0,28.23,19.8
2018,5,15,6,45,1.0,64.0,2.35,13.55,64.5,49.08,38.47
2018,5,15,7,0,2.0,91.0,2.3,13.8,92.0,68.51,55.63
2018,5,15,7,15,2.0,109.0,2.3,14.05,110.0,81.38,66.76
2018,5,15,7,30,2.0,127.0,2.3,14.3,128.0,94.12,77.62
2018,5,15,7,45,8.0,155.5,2.25,14.55,160.0,113.66,94.23
2018,5,15,8,0,14.0,184.0,2.2,14.8,192.0,132.83,110.28
2018,5,15,8,15,16.5,204.5,2.25,15.05,214.5,146.69,121.62
2018,5,15,8,30,19.0,225.0,2.3,15.3,237.0,160.39,132.74
2018,5,15,8,45,28.5,251.0,2.3,15.55,270.5,166.47,137.33
2018,5,15,9,0,38.0,277.0,2.3,15.8,304.0,180.9,148.92
2018,5,15,9,15,44.0,301.0,2.4,16.05,334.0,193.75,159.13
2018,5,15,9,30,50.0,325.0,2.5,16.3,364.0,206.16,168.93
2018,5,15,9,45,71.5,358.0,2.6,16.5,416.5,226.27,175.81
2018,5,15,10,0,93.0,391.0,2.7,16.7,469.0,255.66,195.93
2018,5,15,10,15,98.5,407.5,2.8,16.9,492.5,277.67,211.8
2018,5,15,10,30,104.0,424.0,2.9,17.1,516.0,300.84,229.36
2018,5,15,10,45,107.0,434.5,3.0,17.25,531.0,321.13,245.23
2018,5,15,11,0,110.0,445.0,3.1,17.4,546.0,332.35,254.33
2018,5,15,11,15,131.5,455.0,3.2,17.5,577.5,363.0,278.09
2018,5,15,11,30,153.0,465.0,3.3,17.6,609.0,396.59,304.14
2018,5,15,11,45,238.5,439.0,3.4,17.7,664.5,437.9,336.16
2018,5,15,12,0,324.0,413.0,3.5,17.8,720.0,492.97,379.03
2018,5,15,12,15,348.0,399.0,3.6,17.85,728.0,525.59,405.02
2018,5,15,12,30,372.0,385.0,3.7,17.9,736.0,558.99,431.56
2018,5,15,12,45,317.5,407.5,3.8,17.9,705.0,566.28,437.35
2018,5,15,13,0,263.0,430.0,3.9,17.9,674.0,569.04,439.43
2018,5,15,13,15,286.0,414.5,3.95,17.8,675.0,596.77,461.61
2018,5,15,13,30,309.0,399.0,4.0,17.7,676.0,624.28,483.53
2018,5,15,13,45,502.5,302.0,4.05,17.65,738.5,741.1,574.63
2018,5,15,14,0,696.0,205.0,4.1,17.6,801.0,855.32,662.1
2018,5,15,14,15,772.0,161.5,4.15,17.4,800.5,901.62,696.11
2018,5,15,14,30,848.0,118.0,4.2,17.2,800.0,940.96,725.31
2018,5,15,14,45,839.0,115.5,4.25,17.05,764.0,951.93,734.69
2018,5,15,15,0,830.0,113.0,4.3,16.9,728.0,972.95,751.49
2018,5,15,15,15,816.0,110.5,4.3,16.9,686.5,971.91,752.26
2018,5,15,15,30,802.0,108.0,4.3,16.9,645.0,967.16,750.77
2018,5,15,15,45,787.0,104.5,4.25,16.4,600.5,956.61,746.48
2018,5,15,16,0,772.0,101.0,4.2,15.9,556.0,942.57,739.84
2018,5,15,16,15,753.0,97.0,4.15,15.65,509.0,920.5,726.79
2018,5,15,16,30,734.0,93.0,4.1,15.4,462.0,895.27,711.42
2018,5,15,16,45,707.0,87.5,4.05,15.15,412.0,863.85,691.31
2018,5,15,17,0,680.0,82.0,4.0,14.9,362.0,823.79,664.37
2018,5,15,17,15,641.5,76.5,3.95,14.65,312.0,770.46,626.66
2018,5,15,17,30,603.0,71.0,3.9,14.4,262.0,715.9,586.68
2018,5,15,17,45,506.0,67.5,3.85,14.2,208.0,608.32,503.44
2018,5,15,18,0,409.0,64.0,3.8,14.0,154.0,496.0,413.01
2018,5,15,18,15,240.0,53.5,3.7,13.75,103.0,325.38,270.69
2018,5,15,18,30,71.0,43.0,3.6,13.5,52.0,128.85,102.05
2018,5,15,18,45,46.5,27.0,3.45,13.3,32.0,85.35,49.29
2018,5,15,19,0,22.0,11.0,3.3,13.1,12.0,25.59,0.0
2018,5,15,19,15,11.0,5.5,3.2,13.0,6.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,2.65,11.7,3.5,0.0,0.0
2018,5,16,5,0,36.0,7.0,2.6,11.8,7.0,5.51,0.0
2018,5,16,5,15,135.0,20.5,2.75,12.2,30.5,16.13,0.0
2018,5,16,5,30,234.0,34.0,2.9,12.6,54.0,25.79,14.29
2018,5,16,5,45,337.0,43.0,3.0,13.0,93.5,35.09,24.87
2018,5,16,6,0,440.0,52.0,3.1,13.4,133.0,42.28,31.85
2018,5,16,6,15,405.0,68.5,3.1,13.65,161.0,51.55,40.44
2018,5,16,6,30,370.0,85.0,3.1,13.9,189.0,62.17,50.03
2018,5,16,6,45,330.0,111.5,3.1,14.15,218.0,78.54,64.52
2018,5,16,7,0,290.0,138.0,3.1,14.4,247.0,95.83,79.58
2018,5,16,7,15,292.0,159.0,3.05,14.65,282.5,108.22,90.11
2018,5,16,7,30,294.0,180.0,3.0,14.9,318.0,120.09,100.03
2018,5,16,7,45,261.5,208.0,3.0,15.15,341.0,134.45,111.97
2018,5,16,8,0,229.0,236.0,3.0,15.4,364.0,154.25,128.41
2018,5,16,8,15,225.5,258.0,3.0,15.65,393.0,165.82,137.67
2018,5,16,8,30,222.0,280.0,3.0,15.9,422.0,176.9,146.45
2018,5,16,8,45,205.0,299.0,3.0,16.1,437.5,185.7,153.31
2018,5,16,9,0,188.0,318.0,3.0,16.3,453.0,194.03,159.74
2018,5,16,9,15,262.5,326.5,3.05,16.5,526.0,186.18,152.73
2018,5,16,9,30,337.0,335.0,3.1,16.7,599.0,190.43,155.86
2018,5,16,9,45,395.0,329.0,3.15,16.9,651.0,185.35,138.19
2018,5,16,10,0,453.0,323.0,3.2,17.1,703.0,220.49,154.67
2018,5,16,10,15,426.0,345.0,3.25,17.2,711.5,262.24,185.78
2018,5,16,10,30,399.0,367.0,3.3,17.3,720.0,301.89,218.64
2018,5,16,10,45,343.0,398.0,3.35,17.45,706.0,346.14,256.87
2018,5,16,11,0,287.0,429.0,3.4,17.6,692.0,374.23,282.04
2018,5,16,11,15,276.0,441.0,3.4,17.65,697.0,404.37,307.13
2018,5,16,11,30,265.0,453.0,3.4,17.7,702.0,433.97,331.3
2018,5,16,11,45,295.5,445.0,3.35,17.75,724.0,471.2,360.61
2018,5,16,12,0,326.0,437.0,3.3,17.8,746.0,510.94,391.61
2018,5,16,12,15,383.5,416.0,3.3,17.85,778.5,560.01,429.67
2018,5,16,12,30,441.0,395.0,3.3,17.9,811.0,616.04,472.55
2018,5,16,12,45,440.0,390.0,3.3,17.9,801.5,645.27,494.98
2018,5,16,13,0,439.0,385.0,3.3,17.9,792.0,672.77,516.02
2018,5,16,13,15,437.5,376.0,3.35,17.9,775.5,694.72,533.13
2018,5,16,13,30,436.0,367.0,3.4,17.9,759.0,714.37,548.5
2018,5,16,13,45,578.5,284.5,3.5,17.85,789.5,793.59,610.34
2018,5,16,14,0,721.0,202.0,3.6,17.8,820.0,874.99,672.91
2018,5,16,14,15,738.5,184.5,3.6,17.7,798.0,901.68,692.17
2018,5,16,14,30,756.0,167.0,3.6,17.6,776.0,916.68,703.77
2018,5,16,14,45,773.5,151.0,3.65,17.55,749.5,939.41,721.17
2018,5,16,15,0,791.0,135.0,3.7,17.5,723.0,958.66,736.25
2018,5,16,15,15,801.5,123.5,3.7,17.5,690.0,972.17,747.09
2018,5,16,15,30,812.0,112.0,3.7,17.5,657.0,982.02,755.63
2018,5,16,15,45,796.5,108.0,3.75,17.1,611.5,970.49,750.99
2018,5,16,16,0,781.0,104.0,3.8,16.7,566.0,955.4,744.1
2018,5,16,16,15,760.5,99.5,3.8,16.5,517.5,931.2,729.9
2018,5,16,16,30,740.0,95.0,3.8,16.3,469.0,903.81,713.34
2018,5,16,16,45,711.0,90.5,3.75,16.05,418.5,872.0,693.18
2018,5,16,17,0,682.0,86.0,3.7,15.8,368.0,831.3,666.07
2018,5,16,17,15,641.0,80.5,3.7,15.5,317.0,775.47,627.24
2018,5,16,17,30,600.0,75.0,3.7,15.2,266.0,718.43,586.05
2018,5,16,17,45,544.0,67.5,3.7,14.9,217.0,643.93,529.38
2018,5,16,18,0,488.0,60.0,3.7,14.6,168.0,569.9,470.27
2018,5,16,18,15,401.5,51.5,3.55,14.25,125.0,468.74,386.15
2018,5,16,18,30,315.0,43.0,3.4,13.9,82.0,371.81,300.67
2018,5,16,18,45,206.0,30.0,3.3,13.55,51.0,254.38,164.19
2018,5,16,19,0,97.0,17.0,3.2,13.2,20.0,88.08,0.0
2018,5,16,19,15,48.5,8.5,3.15,13.05,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,17,4,45,15.0,3.5,2.65,11.8,3.5,0.0,0.0
2018,5,17,5,0,30.0,7.0,2.7,12.0,7.0,5.51,0.0
2018,5,17,5,15,115.5,21.0,2.85,12.3,30.0,15.86,0.0
2018,5,17,5,30,201.0,35.0,3.0,12.6,53.0,26.39,15.09
2018,5,17,5,45,297.0,46.0,3.15,12.95,91.5,34.87,24.73
2018,5,17,6,0,393.0,57.0,3.3,13.3,130.0,45.92,35.11
2018,5,17,6,15,365.0,74.0,3.3,13.6,158.0,54.88,43.42
2018,5,17,6,30,337.0,91.0,3.3,13.9,186.0,65.73,53.2
2018,5,17,6,45,324.0,113.0,3.35,14.2,219.5,79.4,65.27
2018,5,17,7,0,311.0,135.0,3.4,14.5,253.0,94.41,78.3
2018,5,17,7,15,318.0,156.0,3.45,14.75,291.5,106.97,88.99
2018,5,17,7,30,325.0,177.0,3.5,15.0,330.0,119.03,99.09
2018,5,17,7,45,332.0,197.5,3.5,15.25,369.0,130.29,108.37
2018,5,17,8,0,339.0,218.0,3.5,15.5,408.0,141.04,117.12
2018,5,17,8,15,347.5,238.0,3.5,15.7,447.5,151.06,125.18
2018,5,17,8,30,356.0,258.0,3.5,15.9,487.0,160.56,132.76
2018,5,17,8,45,360.0,277.5,3.45,16.15,522.5,169.18,139.52
2018,5,17,9,0,364.0,297.0,3.4,16.4,558.0,177.28,145.81
2018,5,17,9,15,376.0,311.0,3.4,16.6,593.5,182.57,149.77
2018,5,17,9,30,388.0,325.0,3.4,16.8,629.0,187.52,153.45
2018,5,17,9,45,402.5,332.5,3.4,17.0,659.5,188.05,139.89
2018,5,17,10,0,417.0,340.0,3.4,17.2,690.0,225.36,159.74
2018,5,17,10,15,426.0,348.0,3.45,17.35,715.5,264.32,187.35
2018,5,17,10,30,435.0,356.0,3.5,17.5,741.0,304.93,219.55
2018,5,17,10,45,429.5,368.5,3.55,17.65,756.0,345.39,253.56
2018,5,17,11,0,424.0,381.0,3.6,17.8,771.0,385.89,287.78
2018,5,17,11,15,421.5,389.0,3.65,17.9,781.0,424.98,320.58
2018,5,17,11,30,419.0,397.0,3.7,18.0,791.0,464.16,352.91
2018,5,17,11,45,419.5,399.5,3.8,18.1,796.0,501.4,383.26
2018,5,17,12,0,420.0,402.0,3.9,18.2,801.0,538.53,412.99
2018,5,17,12,15,429.0,397.0,4.0,18.25,803.5,575.39,442.22
2018,5,17,12,30,438.0,392.0,4.1,18.3,806.0,612.03,470.93
2018,5,17,12,45,442.0,385.5,4.25,18.3,799.5,643.44,495.68
2018,5,17,13,0,446.0,379.0,4.4,18.3,793.0,673.46,519.48
2018,5,17,13,15,455.0,366.5,4.5,18.2,782.5,701.0,541.53
2018,5,17,13,30,464.0,354.0,4.6,18.1,772.0,726.8,562.28
2018,5,17,13,45,601.0,270.0,4.75,18.0,796.0,801.08,621.75
2018,5,17,14,0,738.0,186.0,4.9,17.9,820.0,874.71,679.84
2018,5,17,14,15,796.5,148.5,4.95,17.75,810.5,911.82,707.53
2018,5,17,14,30,855.0,111.0,5.0,17.6,801.0,940.69,729.69
2018,5,17,14,45,845.0,109.0,5.1,17.45,765.0,951.08,739.31
2018,5,17,15,0,835.0,107.0,5.2,17.3,729.0,957.86,746.68
2018,5,17,15,15,821.5,105.0,5.2,17.3,688.0,957.58,748.08
2018,5,17,15,30,808.0,103.0,5.2,17.3,647.0,967.3,756.84
2018,5,17,15,45,792.0,100.5,5.25,16.9,602.5,956.89,752.84
2018,5,17,16,0,776.0,98.0,5.3,16.5,558.0,943.01,746.53
2018,5,17,16,15,754.0,94.5,5.3,16.25,510.0,918.46,731.68
2018,5,17,16,30,732.0,91.0,5.3,16.0,462.0,890.81,714.47
2018,5,17,16,45,701.5,87.5,5.3,15.75,412.5,858.22,693.31
2018,5,17,17,0,671.0,84.0,5.3,15.5,363.0,817.55,665.57
2018,5,17,17,15,630.0,79.0,5.25,15.2,313.0,762.61,625.97
2018,5,17,17,30,589.0,74.0,5.2,14.9,263.0,706.53,584.16
2018,5,17,17,45,509.5,69.0,5.15,14.6,212.0,613.55,511.34
2018,5,17,18,0,430.0,64.0,5.1,14.3,161.0,521.78,436.56
2018,5,17,18,15,314.0,54.5,5.0,14.05,115.5,391.33,326.92
2018,5,17,18,30,198.0,45.0,4.9,13.8,70.0,275.81,224.72
2018,5,17,18,45,124.5,30.0,4.8,13.6,43.5,171.16,113.94
2018,5,17,19,0,51.0,15.0,4.7,13.4,17.0,51.1,0.0
2018,5,17,19,15,25.5,7.5,4.6,13.3,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,18,4,45,9.5,3.0,3.45,12.45,3.0,0.0,0.0
2018,5,18,5,0,19.0,6.0,3.5,12.5,6.0,4.72,0.0
2018,5,18,5,15,78.5,17.5,3.55,12.7,24.0,13.24,0.0
2018,5,18,5,30,138.0,29.0,3.6,12.9,42.0,21.85,11.73
2018,5,18,5,45,105.5,27.5,3.7,13.05,41.0,21.25,12.91
2018,5,18,6,0,73.0,26.0,3.8,13.2,40.0,20.08,12.23
2018,5,18,6,15,36.5,33.5,3.8,13.45,40.5,26.31,17.96
2018,5,18,6,30,0.0,41.0,3.8,13.7,41.0,31.31,22.51
2018,5,18,6,45,0.0,59.5,3.75,13.9,59.5,45.58,35.27
2018,5,18,7,0,0.0,78.0,3.7,14.1,78.0,59.55,47.59
2018,5,18,7,15,0.0,95.5,3.65,14.3,95.5,72.23,58.62
2018,5,18,7,30,0.0,113.0,3.6,14.5,113.0,84.77,69.39
2018,5,18,7,45,0.5,128.0,3.55,14.7,128.5,95.52,78.45
2018,5,18,8,0,1.0,143.0,3.5,14.9,144.0,106.17,87.35
2018,5,18,8,15,3.5,165.5,3.45,15.15,168.0,121.71,100.35
2018,5,18,8,30,6.0,188.0,3.4,15.4,192.0,137.04,113.02
2018,5,18,8,45,9.5,210.5,3.35,15.65,217.0,152.17,125.41
2018,5,18,9,0,13.0,233.0,3.3,15.9,242.0,167.08,137.51
2018,5,18,9,15,16.5,254.0,3.25,16.1,266.5,180.84,148.58
2018,5,18,9,30,20.0,275.0,3.2,16.3,291.0,194.41,159.41
2018,5,18,9,45,20.0,283.0,3.2,16.55,299.5,201.13,156.97
2018,5,18,10,0,20.0,291.0,3.2,16.8,308.0,209.74,162.93
2018,5,18,10,15,19.5,297.0,3.2,17.0,314.0,216.98,168.19
2018,5,18,10,30,19.0,303.0,3.2,17.2,320.0,224.16,173.57
2018,5,18,10,45,18.5,306.0,3.25,17.4,323.0,229.27,177.42
2018,5,18,11,0,18.0,309.0,3.3,17.6,326.0,234.27,181.24
2018,5,18,11,15,22.0,330.0,3.4,17.7,350.5,253.61,196.21
2018,5,18,11,30,26.0,351.0,3.5,17.8,375.0,268.41,207.64
2018,5,18,11,45,56.5,375.5,3.55,17.9,429.0,307.65,237.94
2018,5,18,12,0,87.0,400.0,3.6,18.0,483.0,351.17,271.54
2018,5,18,12,15,160.5,412.5,3.75,18.0,565.0,419.29,324.43
2018,5,18,12,30,234.0,425.0,3.9,18.0,647.0,498.12,385.11
2018,5,18,12,45,267.0,418.0,4.0,17.95,668.5,538.89,416.82
2018,5,18,13,0,300.0,411.0,4.1,17.9,690.0,581.35,449.87
2018,5,18,13,15,349.0,397.5,4.15,17.8,716.5,632.28,489.39
2018,5,18,13,30,398.0,384.0,4.2,17.7,743.0,684.99,530.0
2018,5,18,13,45,490.5,332.0,4.25,17.6,762.5,757.54,585.93
2018,5,18,14,0,583.0,280.0,4.3,17.5,782.0,818.16,633.19
2018,5,18,14,15,602.0,259.0,4.35,17.35,761.0,845.69,655.09
2018,5,18,14,30,621.0,238.0,4.4,17.2,740.0,867.27,673.17
2018,5,18,14,45,653.0,211.5,4.45,17.05,718.0,893.14,694.83
2018,5,18,15,0,685.0,185.0,4.5,16.9,696.0,915.59,712.88
2018,5,18,15,15,603.0,197.0,4.5,16.9,628.5,860.54,674.86
2018,5,18,15,30,521.0,209.0,4.5,16.9,561.0,791.57,625.46
2018,5,18,15,45,502.5,196.0,4.65,16.45,516.0,766.73,611.28
2018,5,18,16,0,484.0,183.0,4.8,16.0,471.0,739.1,594.46
2018,5,18,16,15,607.0,139.5,4.9,15.75,469.5,829.83,666.35
2018,5,18,16,30,730.0,96.0,5.0,15.5,468.0,894.84,717.35
2018,5,18,16,45,684.0,95.0,5.05,15.2,414.5,850.75,687.6
2018,5,18,17,0,638.0,94.0,5.1,14.9,361.0,798.05,651.21
2018,5,18,17,15,540.5,94.0,5.1,14.6,299.0,694.26,573.9
2018,5,18,17,30,443.0,94.0,5.1,14.3,237.0,582.28,487.37
2018,5,18,17,45,389.5,82.0,5.05,14.0,191.5,509.55,429.28
2018,5,18,18,0,336.0,70.0,5.0,13.7,146.0,438.16,369.83
2018,5,18,18,15,296.5,58.0,4.95,13.5,112.5,381.31,319.79
2018,5,18,18,30,257.0,46.0,4.9,13.3,79.0,326.95,268.1
2018,5,18,18,45,163.0,31.5,4.85,13.05,49.5,224.66,155.53
2018,5,18,19,0,69.0,17.0,4.8,12.8,20.0,66.56,0.0
2018,5,18,19,15,34.5,8.5,4.75,12.7,10.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,5.4,11.85,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,5.45,11.9,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,5.5,11.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,4,45,0.0,2.5,5.2,12.0,2.5,0.0,0.0
2018,5,19,5,0,0.0,5.0,5.2,12.0,5.0,3.93,0.0
2018,5,19,5,15,30.0,19.0,5.2,12.1,22.0,14.32,0.0
2018,5,19,5,30,60.0,33.0,5.2,12.2,39.0,24.63,14.2
2018,5,19,5,45,111.0,50.0,5.2,12.3,68.5,36.67,26.43
2018,5,19,6,0,162.0,67.0,5.2,12.4,98.0,48.74,37.76
2018,5,19,6,15,170.5,85.0,5.2,12.55,126.0,60.85,48.94
2018,5,19,6,30,179.0,103.0,5.2,12.7,154.0,72.59,59.59
2018,5,19,6,45,176.0,125.0,5.25,12.85,183.5,88.16,73.42
2018,5,19,7,0,173.0,147.0,5.3,13.0,213.0,101.84,85.37
2018,5,19,7,15,208.0,167.5,5.25,13.25,258.0,114.99,96.62
2018,5,19,7,30,243.0,188.0,5.2,13.5,303.0,123.48,103.64
2018,5,19,7,45,219.0,212.0,5.2,13.75,324.5,141.01,118.44
2018,5,19,8,0,195.0,236.0,5.2,14.0,346.0,153.54,128.74
2018,5,19,8,15,198.0,260.5,5.2,14.2,380.5,166.4,139.27
2018,5,19,8,30,201.0,285.0,5.2,14.4,415.0,178.73,149.25
2018,5,19,8,45,252.5,299.5,5.15,14.65,474.0,176.6,146.88
2018,5,19,9,0,304.0,314.0,5.1,14.9,533.0,183.34,152.08
2018,5,19,9,15,333.0,324.0,5.15,15.15,576.0,187.05,154.72
2018,5,19,9,30,362.0,334.0,5.2,15.4,619.0,190.54,157.2
2018,5,19,9,45,402.5,333.0,5.2,15.6,662.0,189.44,141.55
2018,5,19,10,0,443.0,332.0,5.2,15.8,705.0,225.56,160.08
2018,5,19,10,15,450.5,340.5,5.25,15.95,730.5,265.8,189.23
2018,5,19,10,30,458.0,349.0,5.3,16.1,756.0,307.52,223.0
2018,5,19,10,45,439.0,365.0,5.35,16.25,762.0,347.02,257.44
2018,5,19,11,0,420.0,381.0,5.4,16.4,768.0,385.14,290.81
2018,5,19,11,15,426.5,386.5,5.45,16.5,784.0,426.07,325.5
2018,5,19,11,30,433.0,392.0,5.5,16.6,800.0,468.0,360.53
2018,5,19,11,45,438.5,392.5,5.55,16.65,808.0,507.08,393.01
2018,5,19,12,0,444.0,393.0,5.6,16.7,816.0,546.45,425.21
2018,5,19,12,15,446.5,391.5,5.65,16.7,816.0,582.62,454.61
2018,5,19,12,30,449.0,390.0,5.7,16.7,816.0,618.09,483.09
2018,5,19,12,45,457.5,383.5,5.75,16.7,813.5,653.09,511.03
2018,5,19,13,0,466.0,377.0,5.8,16.7,811.0,687.08,537.96
2018,5,19,13,15,478.5,364.0,5.85,16.65,802.5,717.7,562.51
2018,5,19,13,30,491.0,351.0,5.9,16.6,794.0,746.76,585.83
2018,5,19,13,45,609.5,279.5,5.9,16.5,814.5,816.45,641.8
2018,5,19,14,0,728.0,208.0,5.9,16.4,835.0,887.14,698.12
2018,5,19,14,15,774.5,177.5,5.95,16.3,823.5,919.18,722.7
2018,5,19,14,30,821.0,147.0,6.0,16.2,812.0,958.93,753.03
2018,5,19,14,45,806.5,146.0,6.0,16.1,774.5,966.45,759.87
2018,5,19,15,0,792.0,145.0,6.0,16.0,737.0,970.13,764.28
2018,5,19,15,15,776.5,142.0,6.0,16.0,695.5,966.95,763.62
2018,5,19,15,30,761.0,139.0,6.0,16.0,654.0,968.58,766.66
2018,5,19,15,45,735.0,138.0,6.0,15.65,607.0,950.3,756.33
2018,5,19,16,0,709.0,137.0,6.0,15.3,560.0,928.56,743.57
2018,5,19,16,15,669.5,135.0,6.0,15.0,507.5,888.56,716.99
2018,5,19,16,30,630.0,133.0,6.0,14.7,455.0,845.57,687.84
2018,5,19,16,45,589.5,128.0,5.95,14.4,404.5,795.54,652.56
2018,5,19,17,0,549.0,123.0,5.9,14.1,354.0,734.21,607.73
2018,5,19,17,15,509.0,115.0,5.9,13.8,307.0,679.83,567.4
2018,5,19,17,30,469.0,107.0,5.9,13.5,260.0,624.98,525.33
2018,5,19,17,45,382.0,94.0,5.85,13.15,204.5,519.37,440.19
2018,5,19,18,0,295.0,81.0,5.8,12.8,149.0,416.79,353.8
2018,5,19,18,15,169.5,55.0,5.7,12.65,92.0,241.66,203.74
2018,5,19,18,30,44.0,29.0,5.6,12.5,35.0,75.37,58.74
2018,5,19,18,45,25.0,19.0,5.5,12.3,22.0,47.82,29.91
2018,5,19,19,0,6.0,9.0,5.4,12.1,9.0,11.71,0.0
2018,5,19,19,15,3.0,4.5,5.35,12.05,4.5,3.54,0.0
2018,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,5.35,12.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.5,5.1,11.95,1.5,0.0,0.0
2018,5,20,5,0,0.0,3.0,5.1,12.0,3.0,2.36,0.0
2018,5,20,5,15,9.0,13.0,5.15,12.1,14.0,10.22,0.0
2018,5,20,5,30,18.0,23.0,5.2,12.2,25.0,17.91,8.92
2018,5,20,5,45,53.0,44.0,5.2,12.3,53.5,32.88,23.17
2018,5,20,6,0,88.0,65.0,5.2,12.4,82.0,47.56,36.74
2018,5,20,6,15,66.0,70.0,5.2,12.5,85.0,51.56,40.66
2018,5,20,6,30,44.0,75.0,5.2,12.6,88.0,56.26,45.01
2018,5,20,6,45,46.0,108.5,5.2,12.7,124.0,78.34,64.72
2018,5,20,7,0,48.0,142.0,5.2,12.8,160.0,99.36,83.24
2018,5,20,7,15,117.0,168.0,5.15,12.9,221.5,113.63,95.54
2018,5,20,7,30,186.0,194.0,5.1,13.0,283.0,129.92,109.46
2018,5,20,7,45,247.0,210.5,5.1,13.1,342.0,135.41,113.82
2018,5,20,8,0,308.0,227.0,5.1,13.2,401.0,145.0,121.71
2018,5,20,8,15,350.0,238.0,5.05,13.3,452.0,151.03,126.47
2018,5,20,8,30,392.0,249.0,5.0,13.4,503.0,156.87,131.06
2018,5,20,8,45,408.0,262.5,5.0,13.45,542.5,153.84,128.08
2018,5,20,9,0,424.0,276.0,5.0,13.5,582.0,158.24,131.5
2018,5,20,9,15,450.5,281.5,5.0,13.65,622.5,158.67,131.5
2018,5,20,9,30,477.0,287.0,5.0,13.8,663.0,159.01,131.44
2018,5,20,9,45,491.0,297.5,5.05,13.95,698.5,178.34,131.56
2018,5,20,10,0,505.0,308.0,5.1,14.1,734.0,221.54,155.35
2018,5,20,10,15,526.0,311.0,5.1,14.35,767.0,264.47,185.99
2018,5,20,10,30,547.0,314.0,5.1,14.6,800.0,310.2,222.8
2018,5,20,10,45,499.5,340.0,5.15,14.8,791.5,351.35,260.2
2018,5,20,11,0,452.0,366.0,5.2,15.0,783.0,388.11,293.77
2018,5,20,11,15,480.0,365.5,5.25,15.25,814.0,435.65,333.42
2018,5,20,11,30,508.0,365.0,5.3,15.5,845.0,486.19,375.12
2018,5,20,11,45,508.0,368.5,5.35,15.75,850.5,527.65,409.55
2018,5,20,12,0,508.0,372.0,5.4,16.0,856.0,568.84,443.08
2018,5,20,12,15,510.5,368.5,5.45,16.1,854.0,606.17,473.42
2018,5,20,12,30,513.0,365.0,5.5,16.2,852.0,642.57,502.59
2018,5,20,12,45,512.0,360.5,5.55,16.3,842.5,674.48,527.99
2018,5,20,13,0,511.0,356.0,5.6,16.4,833.0,704.53,551.71
2018,5,20,13,15,506.5,347.5,5.7,16.25,813.0,726.46,569.95
2018,5,20,13,30,502.0,339.0,5.8,16.1,793.0,745.71,586.15
2018,5,20,13,45,515.0,324.0,5.85,15.95,779.0,771.67,607.53
2018,5,20,14,0,528.0,309.0,5.9,15.8,765.0,795.6,627.41
2018,5,20,14,15,437.5,331.0,5.9,15.5,700.0,755.9,597.66
2018,5,20,14,30,347.0,353.0,5.9,15.2,635.0,692.05,549.82
2018,5,20,14,45,357.0,332.0,5.95,14.9,610.5,696.2,555.82
2018,5,20,15,0,367.0,311.0,6.0,14.6,586.0,698.28,560.11
2018,5,20,15,15,323.5,301.0,6.0,14.6,533.5,656.5,528.71
2018,5,20,15,30,280.0,291.0,6.0,14.6,481.0,612.1,495.07
2018,5,20,15,45,203.5,273.0,5.95,14.1,406.0,497.62,406.36
2018,5,20,16,0,127.0,255.0,5.9,13.6,331.0,406.01,333.13
2018,5,20,16,15,126.5,234.0,5.85,13.45,304.5,387.49,319.82
2018,5,20,16,30,126.0,213.0,5.8,13.3,278.0,367.92,305.38
2018,5,20,16,45,113.5,183.5,5.8,13.2,237.5,324.02,270.47
2018,5,20,17,0,101.0,154.0,5.8,13.1,197.0,278.73,233.84
2018,5,20,17,15,210.5,132.0,5.75,13.0,206.0,384.51,326.17
2018,5,20,17,30,320.0,110.0,5.7,12.9,215.0,485.62,412.42
2018,5,20,17,45,281.5,96.0,5.7,12.8,176.5,404.74,345.42
2018,5,20,18,0,243.0,82.0,5.7,12.7,138.0,349.3,297.58
2018,5,20,18,15,190.0,67.0,5.6,12.6,104.0,281.19,237.09
2018,5,20,18,30,137.0,52.0,5.5,12.5,70.0,216.58,177.81
2018,5,20,18,45,88.0,35.0,5.45,12.45,45.0,154.91,110.89
2018,5,20,19,0,39.0,18.0,5.4,12.4,20.0,44.26,0.0
2018,5,20,19,15,19.5,9.0,5.3,12.3,10.0,21.4,0.0
2018,5,20,19,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,5.1,12.15,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,4.85,12.05,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,2.45,11.75,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,2.4,11.8,8.0,6.29,0.0
2018,5,21,5,15,82.5,24.5,2.35,12.0,31.5,18.13,0.0
2018,5,21,5,30,147.0,41.0,2.3,12.2,55.0,30.16,19.09
2018,5,21,5,45,213.5,54.5,2.25,12.4,88.5,40.33,29.74
2018,5,21,6,0,280.0,68.0,2.2,12.6,122.0,50.09,39.0
2018,5,21,6,15,299.0,82.5,2.1,12.85,155.5,59.92,48.09
2018,5,21,6,30,318.0,97.0,2.0,13.1,189.0,69.39,56.64
2018,5,21,6,45,347.5,112.5,1.9,13.35,231.0,79.31,65.37
2018,5,21,7,0,377.0,128.0,1.8,13.6,273.0,88.87,73.61
2018,5,21,7,15,380.5,148.0,1.75,13.95,312.5,100.36,83.34
2018,5,21,7,30,384.0,168.0,1.7,14.3,352.0,111.24,92.4
2018,5,21,7,45,388.5,188.0,1.65,14.65,391.5,121.53,100.81
2018,5,21,8,0,393.0,208.0,1.6,15.0,431.0,131.2,108.6
2018,5,21,8,15,393.5,229.5,1.65,15.4,468.5,140.99,116.4
2018,5,21,8,30,394.0,251.0,1.7,15.8,506.0,157.91,130.15
2018,5,21,8,45,415.0,262.0,1.75,16.25,547.0,153.68,126.0
2018,5,21,9,0,436.0,273.0,1.8,16.7,588.0,156.98,128.26
2018,5,21,9,15,458.5,280.0,1.95,17.05,627.0,158.08,128.75
2018,5,21,9,30,481.0,287.0,2.1,17.4,666.0,159.02,129.14
2018,5,21,9,45,486.0,300.5,2.2,17.75,697.5,180.05,130.25
2018,5,21,10,0,491.0,314.0,2.3,18.1,729.0,223.39,154.02
2018,5,21,10,15,482.0,330.5,2.45,18.35,748.5,267.18,185.92
2018,5,21,10,30,473.0,347.0,2.6,18.6,768.0,310.79,221.13
2018,5,21,10,45,454.5,362.5,2.75,18.85,774.5,350.86,255.18
2018,5,21,11,0,436.0,378.0,2.9,19.1,781.0,389.56,288.19
2018,5,21,11,15,436.5,384.5,3.05,19.25,792.5,429.38,321.31
2018,5,21,11,30,437.0,391.0,3.2,19.4,804.0,469.56,354.18
2018,5,21,11,45,437.0,394.0,3.35,19.55,809.0,507.51,384.86
2018,5,21,12,0,437.0,397.0,3.5,19.7,814.0,545.31,414.87
2018,5,21,12,15,439.0,395.5,3.65,19.65,813.5,580.87,443.12
2018,5,21,12,30,441.0,394.0,3.8,19.6,813.0,615.72,470.49
2018,5,21,12,45,446.5,387.5,4.0,19.6,808.0,648.31,496.08
2018,5,21,13,0,452.0,381.0,4.2,19.6,803.0,679.64,520.57
2018,5,21,13,15,461.0,369.5,4.35,19.45,793.0,708.22,543.32
2018,5,21,13,30,470.0,358.0,4.5,19.3,783.0,735.1,565.02
2018,5,21,13,45,592.5,281.5,4.65,19.2,803.0,803.3,619.32
2018,5,21,14,0,715.0,205.0,4.8,19.1,823.0,872.52,674.12
2018,5,21,14,15,768.0,170.5,4.9,18.8,813.0,906.58,700.4
2018,5,21,14,30,821.0,136.0,5.0,18.5,803.0,947.57,731.78
2018,5,21,14,45,811.0,133.0,5.1,18.25,767.0,957.14,741.0
2018,5,21,15,0,801.0,130.0,5.2,18.0,731.0,963.04,748.0
2018,5,21,15,15,786.5,127.0,5.2,18.0,690.0,960.78,747.99
2018,5,21,15,30,772.0,124.0,5.2,18.0,649.0,954.86,745.57
2018,5,21,15,45,755.0,120.0,5.25,17.35,604.0,941.71,740.34
2018,5,21,16,0,738.0,116.0,5.3,16.7,559.0,932.38,737.97
2018,5,21,16,15,702.0,114.5,5.3,16.35,507.5,896.72,715.15
2018,5,21,16,30,666.0,113.0,5.3,16.0,456.0,858.24,690.06
2018,5,21,16,45,606.5,112.5,5.3,15.6,400.0,794.69,645.73
2018,5,21,17,0,547.0,112.0,5.3,15.2,344.0,729.24,598.86
2018,5,21,17,15,496.0,104.0,5.3,14.8,293.5,651.94,541.28
2018,5,21,17,30,445.0,96.0,5.3,14.4,243.0,586.54,491.28
2018,5,21,17,45,399.0,84.5,5.25,14.0,199.0,521.52,439.54
2018,5,21,18,0,353.0,73.0,5.2,13.6,155.0,457.46,386.44
2018,5,21,18,15,284.5,60.0,5.15,13.35,116.0,372.94,313.67
2018,5,21,18,30,216.0,47.0,5.1,13.1,77.0,292.4,241.08
2018,5,21,18,45,137.0,32.0,5.05,12.85,48.5,205.27,150.98
2018,5,21,19,0,58.0,17.0,5.0,12.6,20.0,81.35,0.0
2018,5,21,19,15,29.0,8.5,4.95,12.5,10.0,28.0,0.0
2018,5,21,19,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.85,12.35,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,22,4,45,10.5,3.5,3.6,12.05,3.5,0.0,0.0
2018,5,22,5,0,21.0,7.0,3.6,12.1,7.0,5.51,0.0
2018,5,22,5,15,81.5,19.5,3.6,12.25,26.5,14.79,0.0
2018,5,22,5,30,142.0,32.0,3.6,12.4,46.0,24.03,14.19
2018,5,22,5,45,108.0,28.5,3.65,12.5,42.5,22.02,13.7
2018,5,22,6,0,74.0,25.0,3.7,12.6,39.0,19.37,11.67
2018,5,22,6,15,37.0,27.5,3.65,12.75,34.5,21.9,14.07
2018,5,22,6,30,0.0,30.0,3.6,12.9,30.0,22.86,14.99
2018,5,22,6,45,0.0,42.0,3.6,13.05,42.0,32.08,23.27
2018,5,22,7,0,0.0,54.0,3.6,13.2,54.0,41.33,31.49
2018,5,22,7,15,0.0,65.0,3.6,13.4,65.0,49.84,38.94
2018,5,22,7,30,0.0,76.0,3.6,13.6,76.0,58.38,46.33
2018,5,22,7,45,0.0,83.0,3.55,13.75,83.0,63.83,50.94
2018,5,22,8,0,0.0,90.0,3.5,13.9,90.0,69.3,55.52
2018,5,22,8,15,0.0,100.0,3.55,14.1,100.0,76.7,61.74
2018,5,22,8,30,0.0,110.0,3.6,14.3,110.0,84.03,67.86
2018,5,22,8,45,0.0,116.5,3.6,14.55,116.5,88.8,71.72
2018,5,22,9,0,0.0,123.0,3.6,14.8,123.0,93.55,75.54
2018,5,22,9,15,1.0,134.0,3.7,15.0,135.0,101.46,82.08
2018,5,22,9,30,2.0,145.0,3.8,15.2,147.0,109.31,88.53
2018,5,22,9,45,4.5,170.5,3.85,15.45,174.5,127.48,98.98
2018,5,22,10,0,7.0,196.0,3.9,15.7,202.0,146.23,113.64
2018,5,22,10,15,9.5,216.5,4.0,15.85,225.0,162.01,125.93
2018,5,22,10,30,12.0,237.0,4.1,16.0,248.0,178.31,138.65
2018,5,22,10,45,12.0,238.5,4.15,16.2,249.5,181.2,140.79
2018,5,22,11,0,12.0,240.0,4.2,16.4,251.0,184.06,142.96
2018,5,22,11,15,12.0,243.0,4.25,16.5,254.0,187.98,146.05
2018,5,22,11,30,12.0,246.0,4.3,16.6,257.0,191.94,149.17
2018,5,22,11,45,13.5,262.5,4.3,16.7,275.0,206.68,160.8
2018,5,22,12,0,15.0,279.0,4.3,16.8,293.0,221.87,172.74
2018,5,22,12,15,15.5,286.5,4.3,16.8,301.0,230.07,179.25
2018,5,22,12,30,16.0,294.0,4.3,16.8,309.0,238.43,185.91
2018,5,22,12,45,15.0,283.0,4.35,16.8,297.0,231.4,180.53
2018,5,22,13,0,14.0,272.0,4.4,16.8,285.0,223.97,174.85
2018,5,22,13,15,14.0,268.5,4.4,16.75,281.5,223.0,174.31
2018,5,22,13,30,14.0,265.0,4.4,16.7,278.0,221.93,173.69
2018,5,22,13,45,84.0,258.5,4.4,16.65,331.5,306.07,242.56
2018,5,22,14,0,154.0,252.0,4.4,16.6,385.0,385.7,307.03
2018,5,22,14,15,191.0,252.5,4.4,16.5,412.0,430.94,343.57
2018,5,22,14,30,228.0,253.0,4.4,16.4,439.0,477.42,381.04
2018,5,22,14,45,234.0,258.0,4.4,16.25,441.5,499.3,398.73
2018,5,22,15,0,240.0,263.0,4.4,16.1,444.0,520.84,416.31
2018,5,22,15,15,235.5,249.5,4.4,16.1,418.5,511.23,409.97
2018,5,22,15,30,231.0,236.0,4.4,16.1,393.0,500.02,402.54
2018,5,22,15,45,213.5,234.5,4.4,15.8,372.0,487.88,394.21
2018,5,22,16,0,196.0,233.0,4.4,15.5,351.0,450.08,366.15
2018,5,22,16,15,164.5,224.5,4.4,15.25,318.0,414.12,338.42
2018,5,22,16,30,133.0,216.0,4.4,15.0,285.0,378.21,310.26
2018,5,22,16,45,166.0,192.5,4.4,14.75,269.5,388.19,321.19
2018,5,22,17,0,199.0,169.0,4.4,14.5,254.0,396.09,330.28
2018,5,22,17,15,228.0,144.0,4.35,14.2,229.0,417.87,349.95
2018,5,22,17,30,257.0,119.0,4.3,13.9,204.0,413.33,348.37
2018,5,22,17,45,238.5,100.5,4.3,13.6,169.0,370.63,313.59
2018,5,22,18,0,220.0,82.0,4.3,13.3,134.0,327.4,277.17
2018,5,22,18,15,175.5,65.5,4.2,13.1,100.5,264.39,221.92
2018,5,22,18,30,131.0,49.0,4.1,12.9,67.0,203.3,166.75
2018,5,22,18,45,78.5,33.0,4.05,12.65,42.5,139.02,102.09
2018,5,22,19,0,26.0,17.0,4.0,12.4,18.0,46.95,0.0
2018,5,22,19,15,13.0,8.5,3.95,12.35,9.0,16.24,0.0
2018,5,22,19,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
