Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,9,45,451.5,305.5,3.35,19.05,682.0,179.67,129.95
2018,6,21,10,0,576.0,281.0,3.3,19.4,773.0,215.43,144.12
2018,6,21,10,15,563.5,300.0,3.25,19.75,794.0,263.09,178.64
2018,6,21,10,30,551.0,319.0,3.2,20.1,815.0,310.25,216.6
2018,6,21,10,45,509.5,345.5,3.15,20.4,812.0,352.55,253.18
2018,6,21,11,0,468.0,372.0,3.1,20.7,809.0,391.26,286.65
2018,6,21,11,15,461.5,382.5,3.15,20.9,819.0,431.26,319.82
2018,6,21,11,30,455.0,393.0,3.2,21.1,829.0,471.07,352.18
2018,6,21,11,45,462.5,396.5,3.3,21.25,842.0,513.41,385.81
2018,6,21,12,0,470.0,400.0,3.4,21.4,855.0,556.54,419.42
2018,6,21,12,15,477.0,397.5,3.55,21.5,859.0,595.84,450.0
2018,6,21,12,30,484.0,395.0,3.7,21.6,863.0,634.96,480.04
2018,6,21,12,45,496.5,385.5,3.85,21.65,862.0,672.22,508.64
2018,6,21,13,0,509.0,376.0,4.0,21.7,861.0,708.61,536.38
2018,6,21,13,15,531.5,356.5,4.1,21.7,855.5,743.64,563.21
2018,6,21,13,30,554.0,337.0,4.2,21.7,850.0,777.34,589.01
2018,6,21,13,45,630.0,284.0,4.3,21.7,854.5,827.74,627.88
2018,6,21,14,0,706.0,231.0,4.4,21.7,859.0,878.67,666.89
2018,6,21,14,15,814.5,166.5,4.4,21.6,868.0,936.23,708.71
2018,6,21,14,30,923.0,102.0,4.4,21.5,877.0,987.23,744.55
2018,6,21,14,45,916.0,99.5,4.4,21.4,842.0,1001.83,755.6
2018,6,21,15,0,909.0,97.0,4.4,21.3,807.0,1012.73,764.58
2018,6,21,15,15,898.0,95.0,4.4,21.3,766.5,1016.53,768.61
2018,6,21,15,30,887.0,93.0,4.4,21.3,726.0,1016.63,770.35
2018,6,21,15,45,873.5,91.0,4.3,21.1,681.5,1010.57,768.07
2018,6,21,16,0,860.0,89.0,4.2,20.9,637.0,1001.0,763.56
2018,6,21,16,15,842.0,86.5,4.15,20.65,589.0,982.84,753.7
2018,6,21,16,30,824.0,84.0,4.1,20.4,541.0,974.23,750.55
2018,6,21,16,45,801.5,81.0,4.1,20.2,491.0,944.41,732.63
2018,6,21,17,0,779.0,78.0,4.1,20.0,441.0,911.78,712.59
2018,6,21,17,15,747.5,74.5,4.05,19.6,390.0,867.05,683.64
2018,6,21,17,30,716.0,71.0,4.0,19.2,339.0,820.3,652.4
2018,6,21,17,45,671.5,66.5,3.95,18.8,288.5,765.21,613.74
2018,6,21,18,0,627.0,62.0,3.9,18.4,238.0,703.62,568.39
2018,6,21,18,15,560.0,56.0,3.7,17.8,190.0,619.79,503.52
2018,6,21,18,30,493.0,50.0,3.5,17.2,142.0,537.73,436.88
2018,6,21,18,45,390.5,42.0,3.35,16.65,101.5,426.07,343.19
2018,6,21,19,0,288.0,34.0,3.2,16.1,61.0,319.27,237.12
2018,6,21,19,15,170.5,21.5,3.15,15.8,35.0,185.7,0.0
2018,6,21,19,30,53.0,9.0,3.1,15.5,9.0,44.81,0.0
2018,6,21,19,45,26.5,4.5,3.05,15.2,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,22,4,45,51.0,7.5,2.4,13.0,9.0,0.0,0.0
2018,6,22,5,0,102.0,15.0,2.4,13.3,18.0,11.8,0.0
2018,6,22,5,15,218.5,26.5,2.4,13.75,47.5,21.86,6.67
2018,6,22,5,30,335.0,38.0,2.4,14.2,77.0,31.28,20.89
2018,6,22,5,45,379.5,48.0,2.4,14.7,111.5,38.98,28.52
2018,6,22,6,0,424.0,58.0,2.4,15.2,146.0,46.5,35.56
2018,6,22,6,15,387.5,77.5,2.25,15.7,174.5,57.44,45.42
2018,6,22,6,30,351.0,97.0,2.1,16.2,203.0,69.69,56.22
2018,6,22,6,45,385.5,110.0,2.0,16.7,246.5,78.11,63.44
2018,6,22,7,0,420.0,123.0,1.9,17.2,290.0,86.26,70.26
2018,6,22,7,15,435.5,139.5,1.85,17.85,333.0,95.94,78.22
2018,6,22,7,30,451.0,156.0,1.8,18.5,376.0,105.17,85.65
2018,6,22,7,45,458.0,173.5,1.75,19.15,417.0,114.32,92.91
2018,6,22,8,0,465.0,191.0,1.7,19.8,458.0,122.94,99.61
2018,6,22,8,15,487.0,200.0,1.65,20.4,500.5,126.73,102.21
2018,6,22,8,30,509.0,209.0,1.6,21.0,543.0,130.28,104.6
2018,6,22,8,45,523.0,221.0,1.6,21.65,584.0,134.92,107.88
2018,6,22,9,0,537.0,233.0,1.6,22.3,625.0,139.21,110.85
2018,6,22,9,15,542.0,248.0,1.6,22.8,662.0,144.33,114.56
2018,6,22,9,30,547.0,263.0,1.6,23.3,699.0,148.98,117.87
2018,6,22,9,45,549.5,278.5,1.65,23.85,732.0,172.29,119.85
2018,6,22,10,0,552.0,294.0,1.7,24.4,765.0,218.44,144.01
2018,6,22,10,15,552.5,308.0,1.8,24.8,792.0,264.66,175.92
2018,6,22,10,30,553.0,322.0,1.9,25.2,819.0,311.71,212.18
2018,6,22,10,45,538.0,339.5,1.95,25.6,832.5,356.95,248.99
2018,6,22,11,0,523.0,357.0,2.0,26.0,846.0,401.29,285.1
2018,6,22,11,15,512.5,370.0,2.15,26.15,855.0,443.9,319.8
2018,6,22,11,30,502.0,383.0,2.3,26.3,864.0,485.9,353.36
2018,6,22,11,45,502.0,387.0,2.4,26.45,870.5,526.98,385.36
2018,6,22,12,0,502.0,391.0,2.5,26.6,877.0,568.03,416.68
2018,6,22,12,15,502.0,390.5,2.7,26.65,876.0,605.77,445.65
2018,6,22,12,30,502.0,390.0,2.9,26.7,875.0,642.71,473.63
2018,6,22,12,45,503.0,385.0,3.05,26.7,867.5,675.9,498.64
2018,6,22,13,0,504.0,380.0,3.2,26.7,860.0,707.47,522.29
2018,6,22,13,15,522.5,362.5,3.35,26.65,853.0,740.94,547.59
2018,6,22,13,30,541.0,345.0,3.5,26.6,846.0,772.92,571.79
2018,6,22,13,45,613.5,293.5,3.65,26.5,849.0,820.87,608.4
2018,6,22,14,0,686.0,242.0,3.8,26.4,852.0,870.36,645.94
2018,6,22,14,15,794.0,175.5,3.9,26.3,859.5,925.36,685.98
2018,6,22,14,30,902.0,109.0,4.0,26.2,867.0,974.08,720.05
2018,6,22,14,45,893.5,107.0,4.05,26.05,832.0,987.57,730.57
2018,6,22,15,0,885.0,105.0,4.1,25.9,797.0,997.42,739.09
2018,6,22,15,15,873.5,103.5,4.1,25.9,757.0,1001.21,743.03
2018,6,22,15,30,862.0,102.0,4.1,25.9,717.0,1001.4,744.77
2018,6,22,15,45,848.0,99.0,4.15,25.5,672.5,993.81,742.95
2018,6,22,16,0,834.0,96.0,4.2,25.1,628.0,996.07,747.97
2018,6,22,16,15,816.0,93.5,4.15,24.75,581.0,978.01,738.53
2018,6,22,16,30,798.0,91.0,4.1,24.4,534.0,956.7,726.99
2018,6,22,16,45,774.5,88.0,4.05,24.1,484.5,926.11,708.8
2018,6,22,17,0,751.0,85.0,4.0,23.8,435.0,892.75,688.44
2018,6,22,17,15,717.5,81.0,3.95,23.2,384.0,845.73,658.67
2018,6,22,17,30,684.0,77.0,3.9,22.6,333.0,804.12,631.94
2018,6,22,17,45,637.5,72.0,3.8,22.05,283.0,740.96,587.84
2018,6,22,18,0,591.0,67.0,3.7,21.5,233.0,677.45,541.65
2018,6,22,18,15,522.5,60.0,3.6,20.8,185.5,591.68,476.38
2018,6,22,18,30,454.0,53.0,3.5,20.1,138.0,507.74,409.27
2018,6,22,18,45,352.0,44.5,3.35,19.35,98.5,396.56,317.09
2018,6,22,19,0,250.0,36.0,3.2,18.6,59.0,296.75,218.68
2018,6,22,19,15,146.0,22.5,3.2,18.25,34.0,169.31,0.0
2018,6,22,19,30,42.0,9.0,3.2,17.9,9.0,37.0,0.0
2018,6,22,19,45,21.0,4.5,3.2,17.55,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,23,4,45,51.5,7.5,2.4,15.45,9.0,0.0,0.0
2018,6,23,5,0,103.0,15.0,2.4,15.7,18.0,11.8,0.0
2018,6,23,5,15,221.0,26.0,2.45,16.2,47.0,21.45,5.98
2018,6,23,5,30,339.0,37.0,2.5,16.7,76.0,30.46,19.94
2018,6,23,5,45,383.5,46.5,2.55,17.25,110.5,37.79,27.17
2018,6,23,6,0,428.0,56.0,2.6,17.8,145.0,44.96,33.82
2018,6,23,6,15,383.0,77.0,2.55,18.25,172.5,57.06,44.61
2018,6,23,6,30,338.0,98.0,2.5,18.7,200.0,70.19,56.09
2018,6,23,6,45,379.5,110.5,2.45,19.15,245.0,78.35,63.03
2018,6,23,7,0,421.0,123.0,2.4,19.6,290.0,86.29,69.64
2018,6,23,7,15,458.5,133.0,2.45,20.25,337.5,92.4,74.48
2018,6,23,7,30,496.0,143.0,2.5,20.9,385.0,98.33,79.09
2018,6,23,7,45,531.0,149.5,2.5,21.55,433.0,101.96,81.68
2018,6,23,8,0,566.0,156.0,2.5,22.2,481.0,105.59,84.24
2018,6,23,8,15,590.5,164.0,2.55,22.85,528.0,108.62,86.29
2018,6,23,8,30,615.0,172.0,2.6,23.5,575.0,111.42,88.13
2018,6,23,8,45,628.5,182.0,2.6,24.15,618.0,114.82,90.47
2018,6,23,9,0,642.0,192.0,2.6,24.8,661.0,117.86,92.5
2018,6,23,9,15,648.0,204.5,2.55,25.4,699.5,121.69,95.18
2018,6,23,9,30,654.0,217.0,2.5,26.0,738.0,125.06,97.49
2018,6,23,9,45,655.0,230.0,2.5,26.65,770.0,148.71,99.04
2018,6,23,10,0,656.0,243.0,2.5,27.3,802.0,198.54,123.92
2018,6,23,10,15,653.0,256.5,2.5,27.75,828.0,248.85,158.45
2018,6,23,10,30,650.0,270.0,2.5,28.2,854.0,299.51,197.64
2018,6,23,10,45,645.5,281.0,2.5,28.65,872.5,348.55,237.37
2018,6,23,11,0,641.0,292.0,2.5,29.1,891.0,397.54,277.2
2018,6,23,11,15,639.5,299.5,2.55,29.25,904.5,445.52,316.12
2018,6,23,11,30,638.0,307.0,2.6,29.4,918.0,493.54,354.27
2018,6,23,11,45,637.5,310.5,2.7,29.6,924.5,539.5,390.14
2018,6,23,12,0,637.0,314.0,2.8,29.8,931.0,585.24,425.0
2018,6,23,12,15,638.0,313.0,2.9,29.8,930.5,628.44,457.72
2018,6,23,12,30,639.0,312.0,3.0,29.8,930.0,670.81,489.26
2018,6,23,12,45,644.5,305.0,3.1,29.85,923.5,710.8,518.67
2018,6,23,13,0,650.0,298.0,3.2,29.9,917.0,749.26,546.66
2018,6,23,13,15,654.5,288.5,3.25,29.8,903.5,783.11,571.38
2018,6,23,13,30,659.0,279.0,3.3,29.7,890.0,814.6,594.34
2018,6,23,13,45,707.5,241.5,3.35,29.65,883.0,857.26,625.6
2018,6,23,14,0,756.0,204.0,3.4,29.6,876.0,897.2,654.83
2018,6,23,14,15,841.0,149.5,3.4,29.45,875.0,943.48,686.26
2018,6,23,14,30,926.0,95.0,3.4,29.3,874.0,982.18,712.59
2018,6,23,14,45,918.0,94.0,3.4,29.2,839.5,997.32,723.55
2018,6,23,15,0,910.0,93.0,3.4,29.1,805.0,1008.84,732.5
2018,6,23,15,15,899.0,91.5,3.4,29.1,764.5,1013.18,736.69
2018,6,23,15,30,888.0,90.0,3.4,29.1,724.0,1013.86,738.72
2018,6,23,15,45,875.0,88.0,3.3,28.7,680.0,1008.33,737.32
2018,6,23,16,0,862.0,86.0,3.2,28.3,636.0,999.28,733.78
2018,6,23,16,15,844.0,84.0,3.15,27.9,588.5,981.75,725.16
2018,6,23,16,30,826.0,82.0,3.1,27.5,541.0,973.72,722.93
2018,6,23,16,45,801.5,79.5,3.0,27.15,490.5,942.59,704.64
2018,6,23,17,0,777.0,77.0,2.9,26.8,440.0,908.7,684.4
2018,6,23,17,15,741.0,75.0,2.75,26.0,388.5,861.58,655.44
2018,6,23,17,30,705.0,73.0,2.6,25.2,337.0,812.49,624.26
2018,6,23,17,45,651.0,69.5,2.5,24.4,285.5,750.46,582.92
2018,6,23,18,0,597.0,66.0,2.4,23.6,234.0,681.87,534.89
2018,6,23,18,15,523.5,60.0,2.3,22.7,186.0,592.79,469.27
2018,6,23,18,30,450.0,54.0,2.2,21.8,138.0,505.58,401.6
2018,6,23,18,45,342.5,44.5,2.05,20.95,97.5,388.92,307.18
2018,6,23,19,0,235.0,35.0,1.9,20.1,57.0,282.95,206.69
2018,6,23,19,15,138.0,21.5,1.9,19.65,32.5,161.75,0.0
2018,6,23,19,30,41.0,8.0,1.9,19.2,8.0,35.53,0.0
2018,6,23,19,45,20.5,4.0,1.9,18.75,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.0,17.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,24,4,45,30.5,5.5,3.0,14.95,6.5,0.0,0.0
2018,6,24,5,0,61.0,11.0,3.1,15.1,13.0,8.65,0.0
2018,6,24,5,15,137.0,25.0,3.25,15.4,38.0,18.91,4.28
2018,6,24,5,30,213.0,39.0,3.4,15.7,63.0,29.38,19.08
2018,6,24,5,45,262.0,53.0,3.5,16.05,97.0,39.61,28.86
2018,6,24,6,0,311.0,67.0,3.6,16.4,131.0,49.65,38.12
2018,6,24,6,15,317.5,83.0,3.65,16.8,164.0,60.38,47.78
2018,6,24,6,30,324.0,99.0,3.7,17.2,197.0,70.67,56.86
2018,6,24,6,45,354.0,114.0,3.75,17.6,239.0,80.22,65.09
2018,6,24,7,0,384.0,129.0,3.8,18.0,281.0,89.45,72.86
2018,6,24,7,15,397.0,146.5,3.8,18.35,322.0,99.54,81.26
2018,6,24,7,30,410.0,164.0,3.8,18.7,363.0,109.14,89.12
2018,6,24,7,45,419.0,182.5,3.8,19.05,404.5,118.73,96.87
2018,6,24,8,0,428.0,201.0,3.8,19.4,446.0,127.76,104.07
2018,6,24,8,15,450.0,212.0,3.85,19.7,489.0,132.45,107.57
2018,6,24,8,30,472.0,223.0,3.9,20.0,532.0,136.85,110.82
2018,6,24,8,45,492.5,232.0,3.9,20.3,573.5,139.86,112.9
2018,6,24,9,0,513.0,241.0,3.9,20.6,615.0,142.62,114.78
2018,6,24,9,15,522.0,255.0,3.9,20.8,653.0,147.23,118.25
2018,6,24,9,30,531.0,269.0,3.9,21.0,691.0,151.42,121.38
2018,6,24,9,45,535.5,284.0,3.9,21.2,725.0,172.87,122.86
2018,6,24,10,0,540.0,299.0,3.9,21.4,759.0,218.28,147.03
2018,6,24,10,15,539.5,313.5,3.9,21.55,785.5,263.97,179.34
2018,6,24,10,30,539.0,328.0,3.9,21.7,812.0,310.4,216.11
2018,6,24,10,45,540.5,338.0,3.85,21.8,833.0,355.63,253.54
2018,6,24,11,0,542.0,348.0,3.8,21.9,854.0,401.54,291.82
2018,6,24,11,15,543.0,355.0,3.8,21.9,868.5,446.11,328.99
2018,6,24,11,30,544.0,362.0,3.8,21.9,883.0,491.05,365.81
2018,6,24,11,45,545.5,365.5,3.8,21.95,890.5,534.29,400.6
2018,6,24,12,0,547.0,369.0,3.8,22.0,898.0,577.55,434.65
2018,6,24,12,15,549.0,366.5,3.75,22.0,897.5,616.76,465.12
2018,6,24,12,30,551.0,364.0,3.7,22.0,897.0,655.16,494.41
2018,6,24,12,45,552.5,359.5,3.7,22.0,890.0,690.56,521.23
2018,6,24,13,0,554.0,355.0,3.7,22.0,883.0,724.32,546.52
2018,6,24,13,15,555.5,346.5,3.7,22.0,868.5,752.96,567.99
2018,6,24,13,30,557.0,338.0,3.7,22.0,854.0,779.32,587.69
2018,6,24,13,45,611.5,295.0,3.65,21.95,849.5,819.51,618.21
2018,6,24,14,0,666.0,252.0,3.6,21.9,845.0,860.61,649.11
2018,6,24,14,15,768.0,187.5,3.6,21.8,850.0,911.58,687.04
2018,6,24,14,30,870.0,123.0,3.6,21.7,855.0,956.94,718.78
2018,6,24,14,45,858.5,122.0,3.6,21.55,819.5,968.38,727.73
2018,6,24,15,0,847.0,121.0,3.6,21.4,784.0,976.22,734.68
2018,6,24,15,15,835.0,119.0,3.6,21.4,744.5,993.3,747.65
2018,6,24,15,30,823.0,117.0,3.6,21.4,705.0,992.58,748.67
2018,6,24,15,45,805.5,115.0,3.6,21.0,660.5,982.68,744.91
2018,6,24,16,0,788.0,113.0,3.6,20.6,616.0,969.26,738.91
2018,6,24,16,15,765.5,110.0,3.6,20.3,568.0,946.19,726.02
2018,6,24,16,30,743.0,107.0,3.6,20.0,520.0,926.97,715.82
2018,6,24,16,45,714.5,103.0,3.6,19.7,470.0,891.03,693.7
2018,6,24,17,0,686.0,99.0,3.6,19.4,420.0,852.64,669.52
2018,6,24,17,15,650.5,94.0,3.55,19.0,370.0,803.88,637.21
2018,6,24,17,30,615.0,89.0,3.5,18.6,320.0,753.53,602.81
2018,6,24,17,45,566.0,82.5,3.45,18.15,271.0,687.23,555.24
2018,6,24,18,0,517.0,76.0,3.4,17.7,222.0,620.68,505.55
2018,6,24,18,15,452.0,67.0,3.3,17.35,176.0,537.12,439.9
2018,6,24,18,30,387.0,58.0,3.2,17.0,130.0,451.68,369.89
2018,6,24,18,45,300.0,46.0,3.05,16.6,92.0,354.12,286.93
2018,6,24,19,0,213.0,34.0,2.9,16.2,54.0,263.54,196.66
2018,6,24,19,15,125.5,21.0,2.85,16.0,31.0,151.64,0.0
2018,6,24,19,30,38.0,8.0,2.8,15.8,8.0,33.41,0.0
2018,6,24,19,45,19.0,4.0,2.7,15.55,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,25,4,45,29.0,6.0,3.55,13.95,6.5,0.0,0.0
2018,6,25,5,0,58.0,12.0,3.7,14.1,13.0,9.44,0.0
2018,6,25,5,15,152.0,25.0,3.75,14.35,39.5,18.95,3.94
2018,6,25,5,30,246.0,38.0,3.8,14.6,66.0,28.83,18.67
2018,6,25,5,45,254.5,42.5,3.8,14.9,83.5,32.2,22.53
2018,6,25,6,0,263.0,47.0,3.8,15.2,101.0,35.45,25.78
2018,6,25,6,15,131.5,49.0,3.75,15.45,76.0,36.89,27.24
2018,6,25,6,30,0.0,51.0,3.7,15.7,51.0,39.02,29.17
2018,6,25,6,45,0.0,68.0,3.6,15.95,68.0,52.16,40.78
2018,6,25,7,0,0.0,85.0,3.5,16.2,85.0,64.58,51.58
2018,6,25,7,15,0.5,114.0,3.4,16.5,114.0,84.99,69.2
2018,6,25,7,30,1.0,143.0,3.3,16.8,143.0,104.89,86.11
2018,6,25,7,45,3.0,157.5,3.2,17.1,159.0,115.18,94.54
2018,6,25,8,0,5.0,172.0,3.1,17.4,175.0,125.4,102.82
2018,6,25,8,15,15.5,199.0,3.1,17.75,209.0,143.64,117.8
2018,6,25,8,30,26.0,226.0,3.1,18.1,243.0,152.53,124.75
2018,6,25,8,45,44.0,262.5,3.1,18.4,293.5,173.2,141.51
2018,6,25,9,0,62.0,299.0,3.1,18.7,344.0,192.96,157.32
2018,6,25,9,15,116.0,312.0,3.15,19.0,402.0,188.67,153.23
2018,6,25,9,30,170.0,325.0,3.2,19.3,460.0,195.84,158.66
2018,6,25,9,45,257.5,329.0,3.25,19.55,543.5,191.77,143.48
2018,6,25,10,0,345.0,333.0,3.3,19.8,627.0,225.59,160.94
2018,6,25,10,15,332.0,371.5,3.35,20.0,661.5,269.71,193.44
2018,6,25,10,30,319.0,410.0,3.4,20.2,696.0,313.91,228.28
2018,6,25,10,45,332.5,414.5,3.45,20.4,719.0,347.83,255.25
2018,6,25,11,0,346.0,419.0,3.5,20.6,742.0,383.54,284.05
2018,6,25,11,15,378.5,412.0,3.55,20.7,770.0,421.76,314.59
2018,6,25,11,30,411.0,405.0,3.6,20.8,798.0,456.15,342.43
2018,6,25,11,45,430.0,403.5,3.7,20.85,817.5,499.15,376.68
2018,6,25,12,0,449.0,402.0,3.8,20.9,837.0,543.96,411.83
2018,6,25,12,15,454.0,401.0,3.85,20.95,840.5,582.1,441.54
2018,6,25,12,30,459.0,400.0,3.9,21.0,844.0,620.02,470.65
2018,6,25,12,45,464.5,394.0,4.0,21.0,840.0,654.03,496.87
2018,6,25,13,0,470.0,388.0,4.1,21.0,836.0,686.86,522.0
2018,6,25,13,15,485.5,374.0,4.15,21.0,830.5,719.73,547.08
2018,6,25,13,30,501.0,360.0,4.2,21.0,825.0,751.23,571.05
2018,6,25,13,45,580.5,306.0,4.3,20.95,832.0,801.05,609.93
2018,6,25,14,0,660.0,252.0,4.4,20.9,839.0,854.87,651.43
2018,6,25,14,15,783.0,175.5,4.45,20.75,850.0,914.09,696.18
2018,6,25,14,30,906.0,99.0,4.5,20.6,861.0,966.7,733.94
2018,6,25,14,45,899.0,97.0,4.55,20.5,827.0,981.54,745.66
2018,6,25,15,0,892.0,95.0,4.6,20.4,793.0,992.79,755.36
2018,6,25,15,15,881.0,93.5,4.6,20.4,753.5,997.03,759.71
2018,6,25,15,30,870.0,92.0,4.6,20.4,714.0,997.67,761.79
2018,6,25,15,45,858.5,89.5,4.7,19.95,671.0,993.09,762.69
2018,6,25,16,0,847.0,87.0,4.8,19.5,628.0,985.05,761.3
2018,6,25,16,15,831.0,85.0,4.85,19.2,582.0,969.68,753.99
2018,6,25,16,30,815.0,83.0,4.9,18.9,536.0,963.89,753.54
2018,6,25,16,45,793.0,79.5,4.95,18.55,486.5,934.14,736.01
2018,6,25,17,0,771.0,76.0,5.0,18.2,437.0,901.61,716.26
2018,6,25,17,15,740.0,72.5,5.0,17.8,386.5,857.65,687.36
2018,6,25,17,30,709.0,69.0,5.0,17.4,336.0,811.72,656.13
2018,6,25,17,45,665.5,65.0,5.05,17.0,286.0,758.1,618.05
2018,6,25,18,0,622.0,61.0,5.1,16.6,236.0,698.43,573.46
2018,6,25,18,15,558.5,55.0,5.05,16.2,189.0,617.96,509.75
2018,6,25,18,30,495.0,49.0,5.0,15.8,142.0,539.15,444.26
2018,6,25,18,45,396.0,41.5,4.9,15.4,102.0,431.04,351.59
2018,6,25,19,0,297.0,34.0,4.8,15.0,62.0,327.48,247.77
2018,6,25,19,15,177.5,21.0,4.75,14.8,35.5,188.74,0.0
2018,6,25,19,30,58.0,8.0,4.7,14.6,9.0,47.71,0.0
2018,6,25,19,45,29.0,4.0,4.6,14.35,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,26,4,45,35.5,7.5,3.55,12.5,8.5,0.0,0.0
2018,6,26,5,0,71.0,15.0,3.6,12.7,17.0,11.8,0.0
2018,6,26,5,15,171.5,28.5,3.65,13.05,44.5,21.52,4.77
2018,6,26,5,30,272.0,42.0,3.7,13.4,72.0,31.78,21.23
2018,6,26,5,45,285.0,52.5,3.7,13.8,98.0,39.41,28.95
2018,6,26,6,0,298.0,63.0,3.7,14.2,124.0,46.8,35.93
2018,6,26,6,15,261.0,85.0,3.65,14.55,149.0,61.97,49.62
2018,6,26,6,30,224.0,107.0,3.6,14.9,174.0,75.71,61.84
2018,6,26,6,45,311.0,117.0,3.55,15.3,228.5,83.4,68.48
2018,6,26,7,0,398.0,127.0,3.5,15.7,283.0,88.46,72.66
2018,6,26,7,15,417.5,142.0,3.45,16.05,326.0,97.21,79.97
2018,6,26,7,30,437.0,157.0,3.4,16.4,369.0,105.56,86.83
2018,6,26,7,45,456.0,171.0,3.35,16.75,412.5,112.92,92.74
2018,6,26,8,0,475.0,185.0,3.3,17.1,456.0,119.9,98.27
2018,6,26,8,15,490.0,196.5,3.3,17.45,497.0,125.0,102.16
2018,6,26,8,30,505.0,208.0,3.3,17.8,538.0,129.77,105.76
2018,6,26,8,45,516.0,221.5,3.3,18.15,578.5,135.14,109.84
2018,6,26,9,0,527.0,235.0,3.3,18.5,619.0,140.09,113.56
2018,6,26,9,15,535.5,249.0,3.35,18.8,657.0,144.81,117.11
2018,6,26,9,30,544.0,263.0,3.4,19.1,695.0,149.1,120.3
2018,6,26,9,45,534.5,283.0,3.4,19.4,722.5,171.04,122.84
2018,6,26,10,0,525.0,303.0,3.4,19.7,750.0,217.24,147.85
2018,6,26,10,15,509.5,322.5,3.45,19.9,767.5,262.11,180.16
2018,6,26,10,30,494.0,342.0,3.5,20.1,785.0,306.16,215.67
2018,6,26,10,45,474.5,359.0,3.55,20.3,792.5,346.89,250.17
2018,6,26,11,0,455.0,376.0,3.6,20.5,800.0,386.24,283.69
2018,6,26,11,15,457.0,384.0,3.65,20.6,815.5,427.57,317.93
2018,6,26,11,30,459.0,392.0,3.7,20.7,831.0,469.55,352.13
2018,6,26,11,45,465.0,396.0,3.75,20.75,843.5,511.62,385.87
2018,6,26,12,0,471.0,400.0,3.8,20.8,856.0,554.36,419.51
2018,6,26,12,15,478.0,397.5,3.85,20.85,860.0,593.75,450.21
2018,6,26,12,30,485.0,395.0,3.9,20.9,864.0,632.98,480.34
2018,6,26,12,45,492.5,387.0,3.95,20.9,860.0,667.97,507.21
2018,6,26,13,0,500.0,379.0,4.0,20.9,856.0,701.79,532.95
2018,6,26,13,15,518.0,362.5,4.05,20.85,849.5,735.56,558.83
2018,6,26,13,30,536.0,346.0,4.1,20.8,843.0,767.91,583.59
2018,6,26,13,45,619.5,289.0,4.2,20.75,850.5,820.65,624.54
2018,6,26,14,0,703.0,232.0,4.3,20.7,858.0,874.82,666.29
2018,6,26,14,15,819.5,162.0,4.35,20.55,869.0,934.6,710.18
2018,6,26,14,30,936.0,92.0,4.4,20.4,880.0,987.47,747.83
2018,6,26,14,45,929.5,90.0,4.45,20.3,845.5,1003.27,760.1
2018,6,26,15,0,923.0,88.0,4.5,20.2,811.0,1015.41,770.4
2018,6,26,15,15,912.5,87.0,4.5,20.2,771.0,1021.01,775.68
2018,6,26,15,30,902.0,86.0,4.5,20.2,731.0,1022.95,778.67
2018,6,26,15,45,890.0,83.5,4.6,19.75,686.5,1017.97,779.43
2018,6,26,16,0,878.0,81.0,4.7,19.3,642.0,1009.39,777.86
2018,6,26,16,15,862.0,78.5,4.7,19.0,594.5,993.27,769.76
2018,6,26,16,30,846.0,76.0,4.7,18.7,547.0,973.87,759.41
2018,6,26,16,45,824.0,73.5,4.7,18.4,497.0,945.35,742.49
2018,6,26,17,0,802.0,71.0,4.7,18.1,447.0,926.09,732.04
2018,6,26,17,15,772.0,68.0,4.7,17.75,395.5,883.41,704.28
2018,6,26,17,30,742.0,65.0,4.7,17.4,344.0,838.68,674.27
2018,6,26,17,45,699.5,61.5,4.7,17.0,293.5,779.63,632.39
2018,6,26,18,0,657.0,58.0,4.7,16.6,243.0,719.64,587.89
2018,6,26,18,15,546.0,56.0,4.6,16.2,189.5,608.36,500.64
2018,6,26,18,30,435.0,54.0,4.5,15.8,136.0,493.3,406.79
2018,6,26,18,45,336.5,42.5,4.45,15.4,95.0,382.79,312.69
2018,6,26,19,0,238.0,31.0,4.4,15.0,54.0,277.31,209.76
2018,6,26,19,15,154.0,20.0,4.35,14.8,32.0,171.57,0.0
2018,6,26,19,30,70.0,9.0,4.3,14.6,10.0,57.1,0.0
2018,6,26,19,45,35.0,4.5,4.2,14.35,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,27,4,45,36.5,7.5,3.85,13.0,8.5,0.0,0.0
2018,6,27,5,0,73.0,15.0,3.9,13.1,17.0,11.8,0.0
2018,6,27,5,15,179.5,28.0,3.95,13.4,45.0,21.18,3.99
2018,6,27,5,30,286.0,41.0,4.0,13.7,73.0,31.14,20.6
2018,6,27,5,45,288.0,42.0,4.0,14.0,87.5,32.07,22.48
2018,6,27,6,0,290.0,43.0,4.0,14.3,102.0,33.65,24.27
2018,6,27,6,15,145.0,44.5,4.0,14.6,74.0,32.45,23.38
2018,6,27,6,30,0.0,46.0,4.0,14.9,46.0,35.16,25.83
2018,6,27,6,45,0.0,58.0,3.95,15.25,58.0,44.42,34.02
2018,6,27,7,0,0.0,70.0,3.9,15.6,70.0,53.7,42.11
2018,6,27,7,15,0.0,88.0,3.9,15.95,88.0,67.11,53.7
2018,6,27,7,30,0.0,106.0,3.9,16.3,106.0,80.09,64.77
2018,6,27,7,45,0.5,127.0,3.9,16.6,127.5,94.96,77.35
2018,6,27,8,0,1.0,148.0,3.9,16.9,149.0,109.62,89.6
2018,6,27,8,15,3.0,163.5,3.95,17.2,165.5,120.52,98.5
2018,6,27,8,30,5.0,179.0,4.0,17.5,182.0,131.32,107.26
2018,6,27,8,45,6.5,191.5,4.0,17.8,196.0,140.06,114.21
2018,6,27,9,0,8.0,204.0,4.0,18.1,210.0,148.72,121.05
2018,6,27,9,15,12.5,231.5,4.05,18.3,241.0,166.92,135.87
2018,6,27,9,30,17.0,259.0,4.1,18.5,272.0,184.75,150.25
2018,6,27,9,45,21.0,284.5,4.1,18.7,301.5,202.17,156.66
2018,6,27,10,0,25.0,310.0,4.1,18.9,331.0,206.34,158.88
2018,6,27,10,15,24.0,312.5,4.15,19.05,333.5,213.17,163.84
2018,6,27,10,30,23.0,315.0,4.2,19.2,336.0,219.8,168.86
2018,6,27,10,45,21.0,312.5,4.25,19.35,332.0,233.92,179.85
2018,6,27,11,0,19.0,310.0,4.3,19.5,328.0,234.79,180.5
2018,6,27,11,15,20.0,320.0,4.4,19.5,339.0,245.17,188.63
2018,6,27,11,30,21.0,330.0,4.5,19.5,350.0,255.84,196.97
2018,6,27,11,45,23.5,347.0,4.55,19.55,369.5,268.39,206.7
2018,6,27,12,0,26.0,364.0,4.6,19.6,389.0,287.95,221.84
2018,6,27,12,15,24.0,354.5,4.65,19.5,377.5,286.15,220.67
2018,6,27,12,30,22.0,345.0,4.7,19.4,366.0,280.53,216.59
2018,6,27,12,45,20.5,334.5,4.75,19.35,354.0,274.52,212.18
2018,6,27,13,0,19.0,324.0,4.8,19.3,342.0,268.02,207.38
2018,6,27,13,15,22.5,334.0,4.85,19.2,355.0,281.46,218.18
2018,6,27,13,30,26.0,344.0,4.9,19.1,368.0,308.19,239.23
2018,6,27,13,45,32.5,348.5,5.0,19.0,378.0,323.17,251.38
2018,6,27,14,0,39.0,353.0,5.1,18.9,388.0,338.8,264.12
2018,6,27,14,15,46.0,347.5,5.15,18.75,387.5,346.19,270.66
2018,6,27,14,30,53.0,342.0,5.2,18.6,387.0,353.77,277.44
2018,6,27,14,45,119.0,307.5,5.25,18.45,402.5,411.35,325.23
2018,6,27,15,0,185.0,273.0,5.3,18.3,418.0,470.99,374.35
2018,6,27,15,15,392.5,217.0,5.3,18.3,504.0,653.13,519.67
2018,6,27,15,30,600.0,161.0,5.3,18.3,590.0,823.8,650.66
2018,6,27,15,45,638.0,150.5,5.45,17.85,581.0,860.1,679.9
2018,6,27,16,0,676.0,140.0,5.6,17.4,572.0,893.77,708.2
2018,6,27,16,15,641.0,138.5,5.65,17.1,523.0,860.35,686.49
2018,6,27,16,30,606.0,137.0,5.7,16.8,474.0,824.09,662.73
2018,6,27,16,45,543.0,137.0,5.75,16.5,418.0,758.49,616.29
2018,6,27,17,0,480.0,137.0,5.8,16.2,362.0,681.29,559.82
2018,6,27,17,15,508.0,117.0,5.8,15.9,330.5,680.25,561.64
2018,6,27,17,30,536.0,97.0,5.8,15.6,299.0,687.14,569.1
2018,6,27,17,45,509.5,86.0,5.8,15.25,255.5,638.37,532.18
2018,6,27,18,0,483.0,75.0,5.8,14.9,212.0,588.66,493.2
2018,6,27,18,15,427.5,65.5,5.7,14.6,169.0,514.12,431.88
2018,6,27,18,30,372.0,56.0,5.6,14.3,126.0,435.88,365.09
2018,6,27,18,45,286.5,45.5,5.55,14.0,90.0,342.34,282.94
2018,6,27,19,0,201.0,35.0,5.5,13.7,54.0,256.1,194.78
2018,6,27,19,15,115.5,21.5,5.45,13.6,31.0,145.5,0.0
2018,6,27,19,30,30.0,8.0,5.4,13.5,8.0,27.75,0.0
2018,6,27,19,45,15.0,4.0,5.35,13.4,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.95,13.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.65,13.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,4.85,13.1,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.0,13.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,5.1,13.15,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,28,4,45,26.0,7.0,5.3,13.45,7.5,0.0,0.0
2018,6,28,5,0,52.0,14.0,5.4,13.6,15.0,11.02,0.0
2018,6,28,5,15,147.0,27.5,5.5,13.9,41.0,20.72,3.08
2018,6,28,5,30,242.0,41.0,5.6,14.2,67.0,30.92,20.3
2018,6,28,5,45,296.0,51.5,5.7,14.5,100.0,38.78,28.25
2018,6,28,6,0,350.0,62.0,5.8,14.8,133.0,46.56,35.6
2018,6,28,6,15,321.0,81.5,5.8,15.2,160.5,59.43,47.23
2018,6,28,6,30,292.0,101.0,5.8,15.6,188.0,72.87,59.17
2018,6,28,6,45,331.5,115.5,5.8,15.95,231.5,80.91,66.15
2018,6,28,7,0,371.0,130.0,5.8,16.3,275.0,89.93,73.84
2018,6,28,7,15,387.0,147.0,5.8,16.6,316.5,99.75,82.1
2018,6,28,7,30,403.0,164.0,5.8,16.9,358.0,109.1,89.84
2018,6,28,7,45,409.5,183.0,5.75,17.2,398.5,118.94,97.91
2018,6,28,8,0,416.0,202.0,5.7,17.5,439.0,128.19,105.4
2018,6,28,8,15,434.0,215.0,5.65,17.8,481.0,133.86,109.76
2018,6,28,8,30,452.0,228.0,5.6,18.1,523.0,139.16,113.8
2018,6,28,8,45,470.5,238.0,5.55,18.4,563.0,142.55,116.21
2018,6,28,9,0,489.0,248.0,5.5,18.7,603.0,145.65,118.39
2018,6,28,9,15,498.5,261.5,5.4,18.95,640.5,149.91,121.56
2018,6,28,9,30,508.0,275.0,5.3,19.2,678.0,153.76,124.4
2018,6,28,9,45,514.0,289.5,5.25,19.45,712.0,171.63,124.56
2018,6,28,10,0,520.0,304.0,5.2,19.7,746.0,215.82,147.63
2018,6,28,10,15,515.5,320.0,5.15,19.85,770.0,260.55,179.45
2018,6,28,10,30,511.0,336.0,5.1,20.0,794.0,305.61,215.54
2018,6,28,10,45,495.5,353.5,5.05,20.2,806.0,348.66,252.03
2018,6,28,11,0,480.0,371.0,5.0,20.4,818.0,390.78,287.96
2018,6,28,11,15,479.0,378.5,5.0,20.45,830.5,431.94,322.67
2018,6,28,11,30,478.0,386.0,5.0,20.5,843.0,473.36,357.07
2018,6,28,11,45,480.0,390.0,5.0,20.55,851.5,514.31,390.46
2018,6,28,12,0,482.0,394.0,5.0,20.6,860.0,555.47,423.38
2018,6,28,12,15,484.5,392.5,5.05,20.6,861.0,593.22,453.46
2018,6,28,12,30,487.0,391.0,5.1,20.6,862.0,630.42,482.69
2018,6,28,12,45,490.0,385.5,5.15,20.6,856.0,664.12,509.05
2018,6,28,13,0,493.0,380.0,5.2,20.6,850.0,696.41,534.1
2018,6,28,13,15,497.5,370.0,5.3,20.55,838.0,724.62,556.39
2018,6,28,13,30,502.0,360.0,5.4,20.5,826.0,750.83,577.14
2018,6,28,13,45,572.0,309.0,5.45,20.4,827.5,795.24,612.71
2018,6,28,14,0,642.0,258.0,5.5,20.3,829.0,842.98,650.54
2018,6,28,14,15,768.0,180.0,5.5,20.2,842.0,903.35,697.13
2018,6,28,14,30,894.0,102.0,5.5,20.1,855.0,957.43,736.34
2018,6,28,14,45,885.5,101.0,5.55,19.95,821.0,971.86,748.13
2018,6,28,15,0,877.0,100.0,5.6,19.8,787.0,982.76,757.83
2018,6,28,15,15,866.0,98.0,5.6,19.8,747.5,986.52,761.93
2018,6,28,15,30,855.0,96.0,5.6,19.8,708.0,986.7,763.71
2018,6,28,15,45,841.0,94.5,5.6,19.4,665.0,980.91,762.65
2018,6,28,16,0,827.0,93.0,5.6,19.0,622.0,971.73,759.33
2018,6,28,16,15,808.5,90.5,5.6,18.7,575.0,966.57,758.73
2018,6,28,16,30,790.0,88.0,5.6,18.4,528.0,945.02,746.35
2018,6,28,16,45,766.0,85.0,5.6,18.1,479.0,914.23,727.2
2018,6,28,17,0,742.0,82.0,5.6,17.8,430.0,880.72,705.77
2018,6,28,17,15,694.5,81.0,5.6,17.4,377.0,830.37,671.49
2018,6,28,17,30,647.0,80.0,5.6,17.0,324.0,773.42,631.21
2018,6,28,17,45,617.0,72.5,5.6,16.6,277.5,723.38,594.87
2018,6,28,18,0,587.0,65.0,5.6,16.2,231.0,672.35,556.03
2018,6,28,18,15,521.5,58.5,5.5,15.85,184.5,590.18,489.97
2018,6,28,18,30,456.0,52.0,5.4,15.5,138.0,509.69,422.39
2018,6,28,18,45,358.0,43.5,5.3,15.1,99.0,401.99,329.57
2018,6,28,19,0,260.0,35.0,5.2,14.7,60.0,303.13,230.27
2018,6,28,19,15,153.0,22.0,5.15,14.5,34.5,174.87,0.0
2018,6,28,19,30,46.0,9.0,5.1,14.3,9.0,40.0,0.0
2018,6,28,19,45,23.0,4.5,5.0,14.1,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.85,13.8,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,29,4,45,49.0,7.0,1.75,13.3,8.0,0.0,0.0
2018,6,29,5,0,98.0,14.0,1.7,13.5,16.0,11.02,0.0
2018,6,29,5,15,214.5,24.5,1.7,13.95,43.5,20.25,2.13
2018,6,29,5,30,331.0,35.0,1.7,14.4,71.0,28.84,18.53
2018,6,29,5,45,374.0,44.5,1.7,14.8,104.5,36.2,26.0
2018,6,29,6,0,417.0,54.0,1.7,15.2,138.0,43.38,32.77
2018,6,29,6,15,368.0,76.0,1.65,15.7,165.0,56.24,44.34
2018,6,29,6,30,319.0,98.0,1.6,16.2,192.0,70.0,56.49
2018,6,29,6,45,352.0,112.5,1.55,16.65,234.5,79.3,64.5
2018,6,29,7,0,385.0,127.0,1.5,17.1,277.0,88.3,72.06
2018,6,29,7,15,402.5,143.5,1.55,17.7,319.5,97.92,79.98
2018,6,29,7,30,420.0,160.0,1.6,18.3,362.0,107.09,87.38
2018,6,29,7,45,441.0,174.0,1.65,18.85,406.5,114.43,93.14
2018,6,29,8,0,462.0,188.0,1.7,19.4,451.0,121.4,98.51
2018,6,29,8,15,489.0,196.0,1.8,19.9,495.5,124.82,100.88
2018,6,29,8,30,516.0,204.0,1.9,20.4,540.0,128.04,103.09
2018,6,29,8,45,534.0,215.0,2.0,20.9,583.0,132.39,106.23
2018,6,29,9,0,552.0,226.0,2.1,21.4,626.0,136.42,109.1
2018,6,29,9,15,558.0,240.5,2.2,21.8,664.0,141.49,112.86
2018,6,29,9,30,564.0,255.0,2.3,22.2,702.0,146.12,116.25
2018,6,29,9,45,564.5,270.5,2.4,22.55,734.0,164.61,116.72
2018,6,29,10,0,565.0,286.0,2.5,22.9,766.0,211.26,140.06
2018,6,29,10,15,550.5,305.0,2.6,23.15,785.0,258.13,172.81
2018,6,29,10,30,536.0,324.0,2.7,23.4,804.0,304.28,209.25
2018,6,29,10,45,519.0,343.0,2.8,23.65,817.0,348.97,246.25
2018,6,29,11,0,502.0,362.0,2.9,23.9,830.0,392.59,282.59
2018,6,29,11,15,501.0,370.0,3.0,24.05,843.0,435.09,317.45
2018,6,29,11,30,500.0,378.0,3.1,24.2,856.0,477.84,351.93
2018,6,29,11,45,498.0,383.0,3.15,24.35,862.0,518.39,384.06
2018,6,29,12,0,496.0,388.0,3.2,24.5,868.0,558.76,415.35
2018,6,29,12,15,494.5,389.0,3.3,24.5,867.0,596.34,444.43
2018,6,29,12,30,493.0,390.0,3.4,24.5,866.0,633.1,472.45
2018,6,29,12,45,495.5,384.5,3.5,24.5,859.5,666.72,497.97
2018,6,29,13,0,498.0,379.0,3.6,24.5,853.0,698.88,522.2
2018,6,29,13,15,503.0,369.0,3.7,24.45,841.5,727.69,544.08
2018,6,29,13,30,508.0,359.0,3.8,24.4,830.0,754.52,564.49
2018,6,29,13,45,583.0,305.0,3.9,24.35,833.5,800.72,600.17
2018,6,29,14,0,658.0,251.0,4.0,24.3,837.0,850.68,638.25
2018,6,29,14,15,781.0,174.5,4.05,24.15,848.0,909.89,682.15
2018,6,29,14,30,904.0,98.0,4.1,24.0,859.0,962.47,719.1
2018,6,29,14,45,897.0,96.5,4.15,23.85,825.5,977.97,731.04
2018,6,29,15,0,890.0,95.0,4.2,23.7,792.0,989.93,741.03
2018,6,29,15,15,879.5,93.0,4.2,23.7,752.5,994.28,745.36
2018,6,29,15,30,869.0,91.0,4.2,23.7,713.0,995.02,747.46
2018,6,29,15,45,855.5,89.0,4.25,23.3,669.5,989.15,746.73
2018,6,29,16,0,842.0,87.0,4.3,22.9,626.0,979.83,743.81
2018,6,29,16,15,824.5,84.5,4.35,22.6,579.0,962.47,735.15
2018,6,29,16,30,807.0,82.0,4.4,22.3,532.0,954.66,733.18
2018,6,29,16,45,783.5,79.5,4.4,22.0,482.5,924.92,715.5
2018,6,29,17,0,760.0,77.0,4.4,21.7,433.0,892.45,695.74
2018,6,29,17,15,728.5,73.0,4.3,21.25,382.5,847.61,666.53
2018,6,29,17,30,697.0,69.0,4.2,20.8,332.0,800.85,635.14
2018,6,29,17,45,652.0,65.0,4.15,20.3,282.5,746.11,596.95
2018,6,29,18,0,607.0,61.0,4.1,19.8,233.0,685.45,552.54
2018,6,29,18,15,543.0,55.5,4.05,19.25,186.5,605.65,491.18
2018,6,29,18,30,479.0,50.0,4.0,18.7,140.0,527.45,427.91
2018,6,29,18,45,381.0,41.5,3.95,18.1,100.0,419.38,337.53
2018,6,29,19,0,283.0,33.0,3.9,17.5,60.0,316.72,237.28
2018,6,29,19,15,168.5,21.0,3.85,17.2,34.5,184.81,0.0
2018,6,29,19,30,54.0,9.0,3.8,16.9,9.0,45.75,0.0
2018,6,29,19,45,27.0,4.5,3.8,16.55,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,30,4,45,65.0,7.0,1.15,16.2,8.0,0.0,0.0
2018,6,30,5,0,130.0,14.0,1.2,16.4,16.0,11.02,0.0
2018,6,30,5,15,257.5,23.0,1.3,16.85,44.5,19.08,0.76
2018,6,30,5,30,385.0,32.0,1.4,17.3,73.0,26.59,16.35
2018,6,30,5,45,417.5,41.0,1.45,17.75,106.5,33.65,23.46
2018,6,30,6,0,450.0,50.0,1.5,18.2,140.0,40.52,29.85
2018,6,30,6,15,390.0,73.0,1.55,18.7,166.5,54.45,42.23
2018,6,30,6,30,330.0,96.0,1.6,19.2,193.0,68.84,54.79
2018,6,30,6,45,365.5,110.0,1.6,19.65,236.5,77.91,62.52
2018,6,30,7,0,401.0,124.0,1.6,20.1,280.0,86.7,69.84
2018,6,30,7,15,417.5,140.5,1.6,20.75,322.5,96.38,77.71
2018,6,30,7,30,434.0,157.0,1.6,21.4,365.0,105.61,85.07
2018,6,30,7,45,441.0,174.5,1.6,22.05,405.5,114.76,92.23
2018,6,30,8,0,448.0,192.0,1.6,22.7,446.0,123.38,98.86
2018,6,30,8,15,466.0,204.0,1.6,23.3,488.0,128.7,102.7
2018,6,30,8,30,484.0,216.0,1.6,23.9,530.0,133.69,106.24
2018,6,30,8,45,494.0,229.0,1.6,24.45,568.5,138.63,109.75
2018,6,30,9,0,504.0,242.0,1.6,25.0,607.0,143.18,112.91
2018,6,30,9,15,511.0,256.5,1.7,25.45,644.0,147.97,116.35
2018,6,30,9,30,518.0,271.0,1.8,25.9,681.0,152.33,119.42
2018,6,30,9,45,521.0,286.0,1.85,26.35,713.5,168.93,119.08
2018,6,30,10,0,524.0,301.0,1.9,26.8,746.0,213.38,140.84
2018,6,30,10,15,486.0,327.0,2.0,27.0,750.0,257.77,172.21
2018,6,30,10,30,448.0,353.0,2.1,27.2,754.0,298.98,205.03
2018,6,30,10,45,432.5,368.5,2.2,27.45,763.0,337.7,236.38
2018,6,30,11,0,417.0,384.0,2.3,27.7,772.0,375.48,267.18
2018,6,30,11,15,423.5,389.5,2.4,27.85,789.0,415.24,298.75
2018,6,30,11,30,430.0,395.0,2.5,28.0,806.0,456.07,330.7
2018,6,30,11,45,439.5,398.5,2.6,28.1,821.0,498.15,363.11
2018,6,30,12,0,449.0,402.0,2.7,28.2,836.0,541.29,395.73
2018,6,30,12,15,453.5,402.0,2.8,28.15,840.0,579.86,424.94
2018,6,30,12,30,458.0,402.0,2.9,28.1,844.0,618.24,453.61
2018,6,30,12,45,466.0,395.0,2.95,28.1,842.0,653.38,479.54
2018,6,30,13,0,474.0,388.0,3.0,28.1,840.0,687.53,504.51
2018,6,30,13,15,490.0,374.0,3.05,28.05,834.5,721.09,529.19
2018,6,30,13,30,506.0,360.0,3.1,28.0,829.0,753.32,552.83
2018,6,30,13,45,584.5,305.0,3.1,27.95,834.5,801.62,588.69
2018,6,30,14,0,663.0,250.0,3.1,27.9,840.0,853.87,626.88
2018,6,30,14,15,785.0,174.0,3.15,27.75,851.0,912.75,669.28
2018,6,30,14,30,907.0,98.0,3.2,27.6,862.0,964.98,704.95
2018,6,30,14,45,898.5,97.0,3.25,27.45,827.5,979.69,716.06
2018,6,30,15,0,890.0,96.0,3.3,27.3,793.0,990.81,725.31
2018,6,30,15,15,879.0,94.5,3.3,27.3,753.5,995.31,729.61
2018,6,30,15,30,868.0,93.0,3.3,27.3,714.0,996.2,731.77
2018,6,30,15,45,852.0,91.5,3.35,26.75,669.5,988.48,730.39
2018,6,30,16,0,836.0,90.0,3.4,26.2,625.0,977.31,726.89
2018,6,30,16,15,814.5,88.0,3.35,25.7,576.5,969.59,724.94
2018,6,30,16,30,793.0,86.0,3.3,25.2,528.0,945.66,712.07
2018,6,30,16,45,764.0,84.5,3.3,24.65,478.0,911.77,692.83
2018,6,30,17,0,735.0,83.0,3.3,24.1,428.0,875.24,671.42
2018,6,30,17,15,697.5,80.0,3.25,23.35,377.0,832.26,645.07
2018,6,30,17,30,660.0,77.0,3.2,22.6,326.0,782.26,612.8
2018,6,30,17,45,605.5,73.5,3.15,21.85,276.0,714.22,565.98
2018,6,30,18,0,551.0,70.0,3.1,21.1,226.0,646.06,517.0
2018,6,30,18,15,482.0,62.5,3.05,20.4,179.5,560.15,451.77
2018,6,30,18,30,413.0,55.0,3.0,19.7,133.0,476.1,384.73
2018,6,30,18,45,316.0,44.5,2.95,19.05,94.0,365.6,293.23
2018,6,30,19,0,219.0,34.0,2.9,18.4,55.0,268.87,199.73
2018,6,30,19,15,129.0,21.0,2.9,18.05,31.5,154.97,0.0
2018,6,30,19,30,39.0,8.0,2.9,17.7,8.0,34.24,0.0
2018,6,30,19,45,19.5,4.0,2.95,17.4,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
