Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,1,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,11,4,45,37.0,4.5,2.5,13.9,4.5,0.0,0.0
2018,7,11,5,0,74.0,9.0,2.5,14.1,9.0,7.08,0.0
2018,7,11,5,15,211.5,19.0,2.5,14.5,34.5,15.76,0.0
2018,7,11,5,30,349.0,29.0,2.5,14.9,60.0,24.12,13.14
2018,7,11,5,45,446.0,35.5,2.5,15.3,101.0,29.52,19.86
2018,7,11,6,0,543.0,42.0,2.5,15.7,142.0,35.13,25.29
2018,7,11,6,15,373.5,46.0,2.4,16.1,124.5,36.4,26.67
2018,7,11,6,30,204.0,50.0,2.3,16.5,107.0,36.73,27.04
2018,7,11,6,45,102.0,74.5,2.2,16.95,103.0,55.98,44.01
2018,7,11,7,0,0.0,99.0,2.1,17.4,99.0,73.86,59.51
2018,7,11,7,15,10.5,130.5,2.05,17.85,135.5,95.59,78.07
2018,7,11,7,30,21.0,162.0,2.0,18.3,172.0,116.81,95.86
2018,7,11,7,45,34.5,188.0,1.95,18.75,206.5,128.75,105.48
2018,7,11,8,0,48.0,214.0,1.9,19.2,241.0,144.42,118.11
2018,7,11,8,15,118.0,243.0,1.9,19.65,316.5,155.65,126.88
2018,7,11,8,30,188.0,272.0,1.9,20.1,392.0,172.12,139.9
2018,7,11,8,45,303.0,270.0,1.95,20.55,479.0,164.01,132.56
2018,7,11,9,0,418.0,268.0,2.0,21.0,566.0,154.7,124.37
2018,7,11,9,15,444.0,275.5,2.05,21.4,608.0,156.2,125.15
2018,7,11,9,30,470.0,283.0,2.1,21.8,650.0,157.53,125.79
2018,7,11,9,45,487.0,293.0,2.15,22.25,688.0,162.0,128.98
2018,7,11,10,0,504.0,303.0,2.2,22.7,726.0,203.71,138.47
2018,7,11,10,15,500.5,319.0,2.25,23.0,751.0,248.0,167.43
2018,7,11,10,30,497.0,335.0,2.3,23.3,776.0,292.75,201.41
2018,7,11,10,45,474.5,352.0,2.35,23.65,781.5,333.36,234.9
2018,7,11,11,0,452.0,369.0,2.4,24.0,787.0,372.23,267.36
2018,7,11,11,15,449.5,379.0,2.5,24.25,800.0,412.99,300.52
2018,7,11,11,30,447.0,389.0,2.6,24.5,813.0,453.99,333.31
2018,7,11,11,45,447.5,393.5,2.65,24.7,821.0,493.22,364.15
2018,7,11,12,0,448.0,398.0,2.7,24.9,829.0,532.58,394.44
2018,7,11,12,15,458.0,396.0,2.75,25.0,836.5,573.15,425.22
2018,7,11,12,30,468.0,394.0,2.8,25.1,844.0,613.96,455.67
2018,7,11,12,45,484.5,385.5,2.9,25.2,848.0,654.35,485.73
2018,7,11,13,0,501.0,377.0,3.0,25.3,852.0,694.42,515.26
2018,7,11,13,15,506.0,366.5,3.05,25.2,840.0,723.32,536.94
2018,7,11,13,30,511.0,356.0,3.1,25.1,828.0,750.23,557.17
2018,7,11,13,45,586.0,303.0,3.2,25.05,832.0,797.43,593.2
2018,7,11,14,0,661.0,250.0,3.3,25.0,836.0,848.6,631.69
2018,7,11,14,15,790.5,171.5,3.35,24.8,850.5,912.18,678.16
2018,7,11,14,30,920.0,93.0,3.4,24.6,865.0,969.08,717.59
2018,7,11,14,45,911.5,92.0,3.45,24.4,830.5,984.51,729.45
2018,7,11,15,0,903.0,91.0,3.5,24.2,796.0,996.3,739.41
2018,7,11,15,15,892.5,89.0,3.5,24.2,756.0,1001.34,744.14
2018,7,11,15,30,882.0,87.0,3.5,24.2,716.0,1002.67,746.63
2018,7,11,15,45,867.5,86.0,3.55,23.5,672.0,997.51,747.37
2018,7,11,16,0,853.0,85.0,3.6,22.8,628.0,988.86,745.94
2018,7,11,16,15,834.0,83.0,3.55,22.35,580.0,971.01,736.92
2018,7,11,16,30,815.0,81.0,3.5,21.9,532.0,962.64,734.5
2018,7,11,16,45,790.5,78.5,3.45,21.5,482.0,932.2,716.59
2018,7,11,17,0,766.0,76.0,3.4,21.1,432.0,898.98,696.61
2018,7,11,17,15,733.5,72.5,3.35,20.55,381.0,853.99,668.16
2018,7,11,17,30,701.0,69.0,3.3,20.0,330.0,807.0,637.41
2018,7,11,17,45,656.0,64.5,3.2,19.5,280.0,751.77,598.94
2018,7,11,18,0,611.0,60.0,3.1,19.0,230.0,690.38,554.08
2018,7,11,18,15,546.5,54.0,3.0,18.55,183.0,609.31,491.76
2018,7,11,18,30,482.0,48.0,2.9,18.1,136.0,529.93,427.52
2018,7,11,18,45,382.5,39.5,2.75,17.6,96.0,420.43,335.72
2018,7,11,19,0,283.0,31.0,2.6,17.1,56.0,316.6,227.38
2018,7,11,19,15,168.0,19.5,2.55,16.9,32.0,177.69,0.0
2018,7,11,19,30,53.0,8.0,2.5,16.7,8.0,44.49,0.0
2018,7,11,19,45,26.5,4.0,2.4,16.45,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,45,15.5,3.0,1.65,14.55,3.0,0.0,0.0
2018,7,12,5,0,31.0,6.0,1.7,14.7,6.0,4.72,0.0
2018,7,12,5,15,129.0,18.5,1.8,15.1,28.5,14.56,0.0
2018,7,12,5,30,227.0,31.0,1.9,15.5,51.0,23.62,12.48
2018,7,12,5,45,191.5,33.5,2.0,15.9,57.5,25.39,16.23
2018,7,12,6,0,156.0,36.0,2.1,16.3,64.0,26.91,18.0
2018,7,12,6,15,99.0,46.5,2.1,16.75,66.5,34.8,25.18
2018,7,12,6,30,42.0,57.0,2.1,17.2,69.0,43.99,33.37
2018,7,12,6,45,31.5,89.0,2.1,17.6,99.0,65.77,52.48
2018,7,12,7,0,21.0,121.0,2.1,18.0,129.0,88.48,72.08
2018,7,12,7,15,25.5,142.5,2.15,18.45,153.5,100.31,81.95
2018,7,12,7,30,30.0,164.0,2.2,18.9,178.0,113.97,93.23
2018,7,12,7,45,27.5,180.0,2.2,19.35,194.0,124.11,101.35
2018,7,12,8,0,25.0,196.0,2.2,19.8,210.0,140.38,114.53
2018,7,12,8,15,57.5,229.5,2.25,20.25,265.0,154.05,125.36
2018,7,12,8,30,90.0,263.0,2.3,20.7,320.0,173.4,140.77
2018,7,12,8,45,95.0,278.0,2.35,21.1,342.0,182.22,147.39
2018,7,12,9,0,100.0,293.0,2.4,21.5,364.0,190.8,153.79
2018,7,12,9,15,86.5,316.5,2.4,21.85,380.5,202.66,162.84
2018,7,12,9,30,73.0,340.0,2.4,22.2,397.0,214.04,171.43
2018,7,12,9,45,65.5,351.5,2.45,22.55,404.5,219.99,175.65
2018,7,12,10,0,58.0,363.0,2.5,22.9,412.0,234.87,176.92
2018,7,12,10,15,70.0,383.0,2.55,23.1,444.0,256.46,191.87
2018,7,12,10,30,82.0,403.0,2.6,23.3,476.0,280.08,208.87
2018,7,12,10,45,120.5,428.5,2.6,23.5,538.5,303.44,225.06
2018,7,12,11,0,159.0,454.0,2.6,23.7,601.0,345.79,256.03
2018,7,12,11,15,172.0,462.0,2.65,23.85,623.0,374.03,277.53
2018,7,12,11,30,185.0,470.0,2.7,24.0,645.0,404.09,300.43
2018,7,12,11,45,193.5,473.5,2.75,24.1,658.0,430.88,320.98
2018,7,12,12,0,202.0,477.0,2.8,24.2,671.0,458.66,342.1
2018,7,12,12,15,214.0,474.5,2.9,24.35,680.0,485.2,362.25
2018,7,12,12,30,226.0,472.0,3.0,24.5,689.0,512.4,382.79
2018,7,12,12,45,244.0,463.5,3.1,24.6,696.0,543.84,406.42
2018,7,12,13,0,262.0,455.0,3.2,24.7,703.0,574.29,429.27
2018,7,12,13,15,291.5,433.0,3.2,24.65,705.0,602.59,450.89
2018,7,12,13,30,321.0,411.0,3.2,24.6,707.0,630.8,472.46
2018,7,12,13,45,354.5,386.5,3.25,24.5,706.5,659.8,494.99
2018,7,12,14,0,388.0,362.0,3.3,24.4,706.0,703.64,527.66
2018,7,12,14,15,531.0,278.0,3.3,24.05,732.5,778.82,585.67
2018,7,12,14,30,674.0,194.0,3.3,23.7,759.0,860.97,647.41
2018,7,12,14,45,726.0,161.0,3.25,23.4,747.0,890.71,668.6
2018,7,12,15,0,778.0,128.0,3.2,23.1,735.0,927.06,694.72
2018,7,12,15,15,765.0,125.5,3.2,23.1,697.0,928.37,696.69
2018,7,12,15,30,752.0,123.0,3.2,23.1,659.0,926.17,696.73
2018,7,12,15,45,737.5,119.5,3.05,22.35,617.5,917.9,693.77
2018,7,12,16,0,723.0,116.0,2.9,21.6,576.0,906.28,688.62
2018,7,12,16,15,705.5,111.0,2.85,21.2,531.5,893.36,682.47
2018,7,12,16,30,688.0,106.0,2.8,20.8,487.0,870.94,669.75
2018,7,12,16,45,664.5,101.0,2.75,20.45,440.5,839.67,650.63
2018,7,12,17,0,641.0,96.0,2.7,20.1,394.0,805.98,629.54
2018,7,12,17,15,608.5,90.5,2.7,19.75,346.5,760.56,599.79
2018,7,12,17,30,576.0,85.0,2.7,19.4,299.0,713.58,568.03
2018,7,12,17,45,533.5,78.0,2.65,19.05,253.0,653.91,525.28
2018,7,12,18,0,491.0,71.0,2.6,18.7,207.0,593.88,480.5
2018,7,12,18,15,379.5,62.0,2.55,18.45,154.5,460.58,376.34
2018,7,12,18,30,268.0,53.0,2.5,18.2,102.0,343.8,281.19
2018,7,12,18,45,134.0,34.5,2.5,17.95,59.0,197.67,157.87
2018,7,12,19,0,0.0,16.0,2.5,17.7,16.0,12.18,3.17
2018,7,12,19,15,0.0,9.0,2.4,17.6,9.0,7.08,0.0
2018,7,12,19,30,0.0,2.0,2.3,17.5,2.0,1.57,0.0
2018,7,12,19,45,0.0,1.0,2.2,17.4,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,1.75,16.05,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,1.8,16.1,2.0,1.57,0.0
2018,7,13,5,15,0.0,7.5,1.8,16.4,7.5,5.9,0.0
2018,7,13,5,30,0.0,13.0,1.8,16.7,13.0,9.88,1.79
2018,7,13,5,45,0.0,22.5,1.8,17.0,22.5,17.14,9.05
2018,7,13,6,0,0.0,32.0,1.8,17.3,32.0,24.42,15.74
2018,7,13,6,15,6.0,50.5,1.8,17.65,52.0,38.65,28.46
2018,7,13,6,30,12.0,69.0,1.8,18.0,72.0,52.16,40.44
2018,7,13,6,45,12.0,75.0,1.85,18.35,78.5,56.98,44.62
2018,7,13,7,0,12.0,81.0,1.9,18.7,85.0,61.73,48.63
2018,7,13,7,15,6.0,68.5,1.95,19.05,70.5,52.65,40.52
2018,7,13,7,30,0.0,56.0,2.0,19.4,56.0,42.91,31.87
2018,7,13,7,45,0.0,51.0,2.05,19.75,51.0,39.08,28.39
2018,7,13,8,0,0.0,46.0,2.1,20.1,46.0,35.25,24.93
2018,7,13,8,15,2.5,91.5,2.2,20.45,93.0,70.55,55.04
2018,7,13,8,30,5.0,137.0,2.3,20.8,140.0,102.99,82.17
2018,7,13,8,45,28.5,190.0,2.35,21.1,210.0,132.22,106.21
2018,7,13,9,0,52.0,243.0,2.4,21.4,280.0,163.3,131.44
2018,7,13,9,15,86.5,294.0,2.4,21.7,359.5,191.55,153.99
2018,7,13,9,30,121.0,345.0,2.4,22.0,439.0,203.42,163.03
2018,7,13,9,45,129.0,364.5,2.45,22.3,469.0,211.68,169.18
2018,7,13,10,0,137.0,384.0,2.5,22.6,499.0,236.5,175.86
2018,7,13,10,15,202.5,396.0,2.5,22.9,572.0,268.12,195.31
2018,7,13,10,30,268.0,408.0,2.5,23.2,645.0,292.99,210.94
2018,7,13,10,45,310.5,402.5,2.55,23.45,684.0,326.46,235.63
2018,7,13,11,0,353.0,397.0,2.6,23.7,723.0,364.48,264.69
2018,7,13,11,15,352.0,408.0,2.6,23.9,737.0,400.21,293.37
2018,7,13,11,30,351.0,419.0,2.6,24.1,751.0,436.39,321.97
2018,7,13,11,45,335.0,433.5,2.6,24.25,752.5,467.92,346.77
2018,7,13,12,0,319.0,448.0,2.6,24.4,754.0,498.43,370.18
2018,7,13,12,15,319.0,448.0,2.65,24.5,754.0,527.25,392.2
2018,7,13,12,30,319.0,448.0,2.7,24.6,754.0,555.63,413.58
2018,7,13,12,45,361.5,425.5,2.75,24.65,770.0,595.35,443.5
2018,7,13,13,0,404.0,403.0,2.8,24.7,786.0,642.4,478.32
2018,7,13,13,15,425.5,386.0,2.85,24.75,783.5,675.82,503.09
2018,7,13,13,30,447.0,369.0,2.9,24.8,781.0,708.35,527.23
2018,7,13,13,45,512.0,320.0,2.9,24.8,781.5,749.04,558.04
2018,7,13,14,0,577.0,271.0,2.9,24.8,782.0,792.16,590.36
2018,7,13,14,15,704.5,192.0,2.95,24.75,796.0,861.55,642.08
2018,7,13,14,30,832.0,113.0,3.0,24.7,810.0,906.26,673.03
2018,7,13,14,45,824.5,110.5,3.05,24.65,777.5,919.83,683.31
2018,7,13,15,0,817.0,108.0,3.1,24.6,745.0,929.97,691.72
2018,7,13,15,15,805.5,106.0,3.1,24.6,707.0,933.27,695.23
2018,7,13,15,30,794.0,104.0,3.1,24.6,669.0,946.63,705.71
2018,7,13,15,45,780.0,101.0,3.2,24.25,627.0,939.5,704.21
2018,7,13,16,0,766.0,98.0,3.3,23.9,585.0,928.98,700.64
2018,7,13,16,15,747.5,95.0,3.35,23.6,540.0,910.58,691.28
2018,7,13,16,30,729.0,92.0,3.4,23.3,495.0,889.1,679.77
2018,7,13,16,45,704.0,88.5,3.45,23.0,447.5,857.49,661.03
2018,7,13,17,0,679.0,85.0,3.5,22.7,400.0,829.29,644.4
2018,7,13,17,15,646.0,81.0,3.55,22.25,352.0,784.9,615.96
2018,7,13,17,30,613.0,77.0,3.6,21.8,304.0,738.96,585.5
2018,7,13,17,45,568.5,71.0,3.65,21.35,257.0,678.07,542.55
2018,7,13,18,0,524.0,65.0,3.7,20.9,210.0,616.94,497.46
2018,7,13,18,15,460.0,58.0,3.65,20.4,166.0,537.08,435.29
2018,7,13,18,30,396.0,51.0,3.6,19.9,122.0,458.91,371.45
2018,7,13,18,45,305.5,40.5,3.6,19.4,85.5,357.2,285.35
2018,7,13,19,0,215.0,30.0,3.6,18.9,49.0,261.54,183.5
2018,7,13,19,15,125.5,18.5,3.55,18.6,28.0,109.8,0.0
2018,7,13,19,30,36.0,7.0,3.5,18.3,7.0,31.47,0.0
2018,7,13,19,45,18.0,3.5,3.45,18.05,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.15,17.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.85,15.45,3.5,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.5,7.0,5.51,0.0
2018,7,14,5,15,137.5,18.5,2.9,15.8,28.5,14.56,0.0
2018,7,14,5,30,235.0,30.0,2.9,16.1,50.0,22.91,11.3
2018,7,14,5,45,329.0,39.0,2.9,16.35,86.5,31.8,21.59
2018,7,14,6,0,423.0,48.0,2.9,16.6,123.0,39.02,28.51
2018,7,14,6,15,294.5,51.5,2.9,16.95,111.5,38.85,28.69
2018,7,14,6,30,166.0,55.0,2.9,17.3,100.0,41.41,31.06
2018,7,14,6,45,83.0,79.0,2.85,17.7,101.5,58.62,46.19
2018,7,14,7,0,0.0,103.0,2.8,18.1,103.0,76.43,61.6
2018,7,14,7,15,2.0,125.0,2.8,18.45,126.0,91.79,74.65
2018,7,14,7,30,4.0,147.0,2.8,18.8,149.0,106.97,87.35
2018,7,14,7,45,4.5,158.5,2.75,19.2,161.0,115.35,94.04
2018,7,14,8,0,5.0,170.0,2.7,19.6,173.0,123.65,100.6
2018,7,14,8,15,17.5,202.0,2.75,20.0,213.0,145.0,118.06
2018,7,14,8,30,30.0,234.0,2.8,20.4,253.0,156.63,127.18
2018,7,14,8,45,72.0,271.5,2.8,20.75,321.5,178.22,144.49
2018,7,14,9,0,114.0,309.0,2.8,21.1,390.0,187.69,151.65
2018,7,14,9,15,189.0,330.5,2.85,21.4,473.5,199.6,160.83
2018,7,14,9,30,264.0,352.0,2.9,21.7,557.0,195.91,157.3
2018,7,14,9,45,310.5,356.0,3.0,21.95,608.0,196.9,157.69
2018,7,14,10,0,357.0,360.0,3.1,22.2,659.0,228.74,163.6
2018,7,14,10,15,377.0,363.5,3.2,22.4,688.5,262.3,184.45
2018,7,14,10,30,397.0,367.0,3.3,22.6,718.0,286.29,201.65
2018,7,14,10,45,337.0,395.0,3.4,22.8,698.0,328.99,237.92
2018,7,14,11,0,277.0,423.0,3.5,23.0,678.0,354.02,260.5
2018,7,14,11,15,242.5,444.5,3.6,23.0,670.5,379.57,282.31
2018,7,14,11,30,208.0,466.0,3.7,23.0,663.0,411.06,307.75
2018,7,14,11,45,221.5,467.5,3.8,23.05,678.5,440.17,330.49
2018,7,14,12,0,235.0,469.0,3.9,23.1,694.0,470.63,354.13
2018,7,14,12,15,269.5,460.5,3.9,23.05,719.0,506.4,381.72
2018,7,14,12,30,304.0,452.0,3.9,23.0,744.0,548.67,413.93
2018,7,14,12,45,342.5,431.0,3.95,22.95,757.5,586.23,442.89
2018,7,14,13,0,381.0,410.0,4.0,22.9,771.0,624.97,472.7
2018,7,14,13,15,448.0,368.5,4.0,22.8,786.5,679.11,513.92
2018,7,14,13,30,515.0,327.0,4.0,22.7,802.0,728.37,551.57
2018,7,14,13,45,595.0,273.5,4.05,22.65,810.0,780.78,591.81
2018,7,14,14,0,675.0,220.0,4.1,22.6,818.0,833.15,631.93
2018,7,14,14,15,770.5,160.5,4.1,22.45,822.0,882.91,668.61
2018,7,14,14,30,866.0,101.0,4.1,22.3,826.0,925.94,699.27
2018,7,14,14,45,858.5,99.0,4.15,22.15,793.0,940.45,710.71
2018,7,14,15,0,851.0,97.0,4.2,22.0,760.0,951.45,720.13
2018,7,14,15,15,840.0,96.0,4.2,22.0,722.0,956.6,725.03
2018,7,14,15,30,829.0,95.0,4.2,22.0,684.0,958.28,727.75
2018,7,14,15,45,815.5,92.0,4.25,21.4,641.0,951.67,726.91
2018,7,14,16,0,802.0,89.0,4.3,20.8,598.0,941.64,723.85
2018,7,14,16,15,784.5,86.5,4.3,20.5,552.5,937.78,724.12
2018,7,14,16,30,767.0,84.0,4.3,20.2,507.0,917.81,713.09
2018,7,14,16,45,743.5,81.0,4.3,19.85,459.0,888.12,695.25
2018,7,14,17,0,720.0,78.0,4.3,19.5,411.0,855.76,675.23
2018,7,14,17,15,689.0,74.0,4.25,19.2,362.0,812.24,646.2
2018,7,14,17,30,658.0,70.0,4.2,18.9,313.0,772.92,619.51
2018,7,14,17,45,614.5,65.0,4.2,18.6,265.0,713.52,576.72
2018,7,14,18,0,571.0,60.0,4.2,18.3,217.0,653.79,531.85
2018,7,14,18,15,507.0,54.0,4.15,18.05,172.0,574.26,468.97
2018,7,14,18,30,443.0,48.0,4.1,17.8,127.0,496.43,404.36
2018,7,14,18,45,348.0,38.5,4.1,17.5,89.0,390.81,313.91
2018,7,14,19,0,253.0,29.0,4.1,17.2,51.0,289.88,202.92
2018,7,14,19,15,149.0,18.0,4.1,17.0,29.0,127.26,0.0
2018,7,14,19,30,45.0,7.0,4.1,16.8,7.0,5.51,0.0
2018,7,14,19,45,22.5,3.5,4.1,16.6,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,15,4,45,27.5,3.5,2.85,14.4,3.5,0.0,0.0
2018,7,15,5,0,55.0,7.0,2.9,14.5,7.0,5.51,0.0
2018,7,15,5,15,144.5,15.5,2.95,14.8,25.0,12.2,0.0
2018,7,15,5,30,234.0,24.0,3.0,15.1,43.0,19.57,8.58
2018,7,15,5,45,327.5,33.0,3.1,15.4,79.5,26.89,17.43
2018,7,15,6,0,421.0,42.0,3.2,15.7,116.0,34.24,24.43
2018,7,15,6,15,306.0,35.0,3.2,16.05,98.0,27.59,18.84
2018,7,15,6,30,191.0,28.0,3.2,16.4,80.0,21.12,13.17
2018,7,15,6,45,95.5,38.5,3.2,16.7,64.5,29.13,20.29
2018,7,15,7,0,0.0,49.0,3.2,17.0,49.0,37.47,27.61
2018,7,15,7,15,0.0,71.0,3.2,17.35,71.0,54.48,42.44
2018,7,15,7,30,0.0,93.0,3.2,17.7,93.0,70.81,56.46
2018,7,15,7,45,0.0,111.5,3.2,18.05,111.5,84.1,67.67
2018,7,15,8,0,0.0,130.0,3.2,18.4,130.0,97.23,78.6
2018,7,15,8,15,0.5,143.5,3.2,18.7,144.0,106.86,86.44
2018,7,15,8,30,1.0,157.0,3.2,19.0,158.0,116.41,94.16
2018,7,15,8,45,3.5,177.5,3.2,19.35,180.0,130.56,105.65
2018,7,15,9,0,6.0,198.0,3.2,19.7,202.0,144.51,116.86
2018,7,15,9,15,9.0,216.0,3.2,19.95,222.5,156.69,126.57
2018,7,15,9,30,12.0,234.0,3.2,20.2,243.0,168.72,136.08
2018,7,15,9,45,18.0,266.5,3.25,20.5,281.0,189.64,152.8
2018,7,15,10,0,24.0,299.0,3.3,20.8,319.0,198.09,151.45
2018,7,15,10,15,37.0,334.5,3.4,21.0,366.5,225.23,171.36
2018,7,15,10,30,50.0,370.0,3.5,21.2,414.0,254.84,193.25
2018,7,15,10,45,76.0,395.0,3.55,21.4,464.0,284.58,214.92
2018,7,15,11,0,102.0,420.0,3.6,21.6,514.0,318.23,239.92
2018,7,15,11,15,199.5,421.5,3.7,21.65,609.0,359.94,270.14
2018,7,15,11,30,297.0,423.0,3.8,21.7,704.0,414.63,311.31
2018,7,15,11,45,372.0,409.0,3.9,21.8,763.5,469.39,353.39
2018,7,15,12,0,447.0,395.0,4.0,21.9,823.0,528.31,398.77
2018,7,15,12,15,454.5,394.0,4.05,21.9,829.5,568.04,429.83
2018,7,15,12,30,462.0,393.0,4.1,21.9,836.0,607.81,460.54
2018,7,15,12,45,472.0,386.5,4.2,21.9,836.0,644.98,489.19
2018,7,15,13,0,482.0,380.0,4.3,21.9,836.0,681.41,517.03
2018,7,15,13,15,498.0,366.5,4.3,21.9,831.0,715.87,543.14
2018,7,15,13,30,514.0,353.0,4.3,21.9,826.0,749.06,568.18
2018,7,15,13,45,593.0,298.5,4.3,21.9,832.0,799.2,606.74
2018,7,15,14,0,672.0,244.0,4.3,21.9,838.0,852.0,646.88
2018,7,15,14,15,795.0,169.0,4.3,21.8,850.0,913.02,692.01
2018,7,15,14,30,918.0,94.0,4.3,21.7,862.0,967.35,730.19
2018,7,15,14,45,910.0,92.5,4.3,21.6,827.5,982.93,741.88
2018,7,15,15,0,902.0,91.0,4.3,21.5,793.0,994.84,751.51
2018,7,15,15,15,891.5,89.5,4.3,21.5,753.5,1000.6,756.86
2018,7,15,15,30,881.0,88.0,4.3,21.5,714.0,1002.69,759.92
2018,7,15,15,45,868.0,86.0,4.3,21.15,670.0,998.03,759.6
2018,7,15,16,0,855.0,84.0,4.3,20.8,626.0,989.83,757.02
2018,7,15,16,15,838.0,81.5,4.25,20.55,578.5,973.5,748.35
2018,7,15,16,30,821.0,79.0,4.2,20.3,531.0,966.51,746.3
2018,7,15,16,45,798.0,76.0,4.2,20.0,481.0,936.95,728.75
2018,7,15,17,0,775.0,73.0,4.2,19.7,431.0,904.56,709.04
2018,7,15,17,15,744.0,69.5,4.15,19.4,380.0,860.99,680.51
2018,7,15,17,30,713.0,66.0,4.1,19.1,329.0,815.38,649.68
2018,7,15,17,45,669.5,61.5,4.1,18.8,278.5,754.8,606.65
2018,7,15,18,0,626.0,57.0,4.1,18.5,228.0,700.65,566.51
2018,7,15,18,15,561.0,51.5,4.05,18.15,181.0,619.55,503.17
2018,7,15,18,30,496.0,46.0,4.0,17.8,134.0,540.16,437.83
2018,7,15,18,45,394.5,37.5,3.9,17.4,94.0,428.7,342.82
2018,7,15,19,0,293.0,29.0,3.8,17.0,54.0,320.77,221.23
2018,7,15,19,15,173.5,18.0,3.75,16.8,30.5,145.88,0.0
2018,7,15,19,30,54.0,7.0,3.7,16.6,7.0,5.51,0.0
2018,7,15,19,45,27.0,3.5,3.65,16.35,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,16,4,45,28.5,4.0,2.9,14.25,3.5,0.0,0.0
2018,7,16,5,0,57.0,8.0,2.9,14.4,7.0,0.0,0.0
2018,7,16,5,15,180.0,18.5,2.95,14.7,30.0,14.56,0.0
2018,7,16,5,30,303.0,29.0,3.0,15.0,53.0,24.1,11.43
2018,7,16,5,45,406.5,36.0,3.1,15.35,92.5,29.8,19.88
2018,7,16,6,0,510.0,43.0,3.2,15.7,132.0,35.72,25.69
2018,7,16,6,15,353.0,41.0,3.1,16.1,112.0,32.52,23.18
2018,7,16,6,30,196.0,39.0,3.0,16.5,92.0,29.18,20.33
2018,7,16,6,45,98.0,53.5,2.95,16.85,80.0,39.51,29.48
2018,7,16,7,0,0.0,68.0,2.9,17.2,68.0,52.16,40.54
2018,7,16,7,15,1.0,94.5,2.85,17.65,95.0,71.38,57.16
2018,7,16,7,30,2.0,121.0,2.8,18.1,122.0,89.98,72.97
2018,7,16,7,45,15.5,153.5,2.75,18.55,162.0,112.33,91.75
2018,7,16,8,0,29.0,186.0,2.7,19.0,202.0,128.38,104.88
2018,7,16,8,15,112.5,221.5,2.7,19.4,291.5,144.49,117.92
2018,7,16,8,30,196.0,257.0,2.7,19.8,381.0,164.99,134.46
2018,7,16,8,45,291.5,267.5,2.7,20.25,466.5,162.67,131.89
2018,7,16,9,0,387.0,278.0,2.7,20.7,552.0,169.25,136.75
2018,7,16,9,15,413.0,285.0,2.75,21.1,592.0,160.51,129.03
2018,7,16,9,30,439.0,292.0,2.8,21.5,632.0,161.46,129.36
2018,7,16,9,45,448.0,303.0,2.8,21.9,663.5,163.55,130.62
2018,7,16,10,0,457.0,314.0,2.8,22.3,695.0,200.74,139.15
2018,7,16,10,15,451.5,329.5,2.85,22.6,717.0,242.15,165.8
2018,7,16,10,30,446.0,345.0,2.9,22.9,739.0,283.79,197.32
2018,7,16,10,45,430.5,361.0,2.95,23.2,749.0,323.27,229.6
2018,7,16,11,0,415.0,377.0,3.0,23.5,759.0,361.8,261.6
2018,7,16,11,15,423.5,383.0,3.05,23.65,778.0,402.7,294.73
2018,7,16,11,30,432.0,389.0,3.1,23.8,797.0,444.92,328.5
2018,7,16,11,45,445.5,391.0,3.15,24.0,814.5,488.3,362.53
2018,7,16,12,0,459.0,393.0,3.2,24.2,832.0,533.06,397.0
2018,7,16,12,15,466.5,392.0,3.25,24.25,838.5,573.37,427.98
2018,7,16,12,30,474.0,391.0,3.3,24.3,845.0,613.7,458.51
2018,7,16,12,45,482.5,384.5,3.35,24.35,843.5,650.37,486.09
2018,7,16,13,0,491.0,378.0,3.4,24.4,842.0,686.14,512.72
2018,7,16,13,15,504.0,364.0,3.5,24.3,834.0,718.22,537.2
2018,7,16,13,30,517.0,350.0,3.6,24.2,826.0,748.75,560.52
2018,7,16,13,45,596.0,296.5,3.65,24.15,833.0,799.9,599.43
2018,7,16,14,0,675.0,243.0,3.7,24.1,840.0,853.53,639.78
2018,7,16,14,15,796.5,170.5,3.75,23.9,852.5,915.57,685.3
2018,7,16,14,30,918.0,98.0,3.8,23.7,865.0,971.26,724.31
2018,7,16,14,45,909.5,96.5,3.85,23.55,830.0,986.54,736.05
2018,7,16,15,0,901.0,95.0,3.9,23.4,795.0,998.13,745.79
2018,7,16,15,15,890.5,93.5,3.9,23.4,755.5,1004.05,751.18
2018,7,16,15,30,880.0,92.0,3.9,23.4,716.0,1006.29,754.31
2018,7,16,15,45,866.0,90.0,3.95,22.85,671.5,1000.77,754.35
2018,7,16,16,0,852.0,88.0,4.0,22.3,627.0,991.69,752.14
2018,7,16,16,15,834.5,85.0,4.0,22.0,579.0,974.38,743.35
2018,7,16,16,30,817.0,82.0,4.0,21.7,531.0,966.5,741.16
2018,7,16,16,45,794.0,79.0,4.0,21.35,481.0,937.01,723.97
2018,7,16,17,0,771.0,76.0,4.0,21.0,431.0,904.68,704.6
2018,7,16,17,15,739.5,72.0,3.95,20.6,379.5,859.98,675.75
2018,7,16,17,30,708.0,68.0,3.9,20.2,328.0,813.25,644.55
2018,7,16,17,45,663.5,63.0,3.85,19.8,277.5,751.1,600.64
2018,7,16,18,0,619.0,58.0,3.8,19.4,227.0,695.82,559.91
2018,7,16,18,15,553.5,52.0,3.65,18.95,179.5,613.68,495.98
2018,7,16,18,30,488.0,46.0,3.5,18.5,132.0,533.32,430.16
2018,7,16,18,45,385.5,38.0,3.35,18.0,92.5,421.79,335.53
2018,7,16,19,0,283.0,30.0,3.2,17.5,53.0,311.89,210.75
2018,7,16,19,15,167.0,18.5,3.15,17.25,30.0,141.35,0.0
2018,7,16,19,30,51.0,7.0,3.1,17.0,7.0,5.51,0.0
2018,7,16,19,45,25.5,3.5,3.0,16.75,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.85,16.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,17,4,45,12.5,2.0,2.5,14.25,2.0,0.0,0.0
2018,7,17,5,0,25.0,4.0,2.6,14.4,4.0,0.0,0.0
2018,7,17,5,15,113.0,13.0,2.65,14.8,21.0,10.23,0.0
2018,7,17,5,30,201.0,22.0,2.7,15.2,38.0,17.84,6.6
2018,7,17,5,45,151.5,19.5,2.75,15.6,36.5,15.25,7.4
2018,7,17,6,0,102.0,17.0,2.8,16.0,35.0,13.01,5.77
2018,7,17,6,15,51.0,23.5,2.8,16.4,32.5,18.07,10.37
2018,7,17,6,30,0.0,30.0,2.8,16.8,30.0,22.86,14.69
2018,7,17,6,45,0.0,46.0,2.8,17.2,46.0,35.16,25.59
2018,7,17,7,0,0.0,62.0,2.8,17.6,62.0,47.51,36.39
2018,7,17,7,15,0.0,88.5,2.8,18.05,88.5,67.19,53.43
2018,7,17,7,30,0.0,115.0,2.8,18.5,115.0,85.9,69.34
2018,7,17,7,45,0.0,124.5,2.8,18.9,124.5,92.92,75.02
2018,7,17,8,0,0.0,134.0,2.8,19.3,134.0,99.9,80.59
2018,7,17,8,15,2.0,153.5,2.75,19.75,155.0,113.54,91.73
2018,7,17,8,30,4.0,173.0,2.7,20.2,176.0,127.02,102.6
2018,7,17,8,45,10.0,204.0,2.7,20.65,211.0,147.8,119.42
2018,7,17,9,0,16.0,235.0,2.7,21.1,246.0,168.11,135.64
2018,7,17,9,15,25.5,264.0,2.7,21.45,283.0,174.06,139.97
2018,7,17,9,30,35.0,293.0,2.7,21.8,320.0,189.71,152.23
2018,7,17,9,45,60.5,325.0,2.7,22.1,374.5,206.76,165.53
2018,7,17,10,0,86.0,357.0,2.7,22.4,429.0,233.21,175.47
2018,7,17,10,15,137.5,374.5,2.7,22.7,494.0,246.62,182.05
2018,7,17,10,30,189.0,392.0,2.7,23.0,559.0,281.65,206.01
2018,7,17,10,45,258.0,393.0,2.75,23.25,626.5,305.73,222.25
2018,7,17,11,0,327.0,394.0,2.8,23.5,694.0,352.53,256.89
2018,7,17,11,15,370.0,393.5,2.8,23.7,738.5,396.59,290.81
2018,7,17,11,30,413.0,393.0,2.8,23.9,783.0,438.64,323.5
2018,7,17,11,45,425.5,393.5,2.8,24.05,798.0,479.7,355.65
2018,7,17,12,0,438.0,394.0,2.8,24.2,813.0,521.99,388.15
2018,7,17,12,15,464.0,381.5,2.85,24.25,825.5,564.41,420.67
2018,7,17,12,30,490.0,369.0,2.9,24.3,838.0,607.99,453.66
2018,7,17,12,45,481.5,375.0,2.95,24.4,833.0,642.37,479.17
2018,7,17,13,0,473.0,381.0,3.0,24.5,828.0,674.99,503.07
2018,7,17,13,15,491.5,366.5,3.05,24.5,824.5,710.29,529.37
2018,7,17,13,30,510.0,352.0,3.1,24.5,821.0,744.5,554.73
2018,7,17,13,45,584.5,301.5,3.15,24.45,827.0,793.3,591.64
2018,7,17,14,0,659.0,251.0,3.2,24.4,833.0,846.3,631.13
2018,7,17,14,15,779.0,179.5,3.3,24.3,846.0,907.7,676.32
2018,7,17,14,30,899.0,108.0,3.4,24.2,859.0,963.38,715.11
2018,7,17,14,45,890.0,107.0,3.45,24.05,824.5,978.63,726.76
2018,7,17,15,0,881.0,106.0,3.5,23.9,790.0,990.26,736.48
2018,7,17,15,15,870.0,104.0,3.5,23.9,750.0,995.2,741.17
2018,7,17,15,30,859.0,102.0,3.5,23.9,710.0,996.47,743.63
2018,7,17,15,45,828.0,104.0,3.7,23.45,660.0,992.08,745.2
2018,7,17,16,0,797.0,106.0,3.9,23.0,610.0,970.59,735.2
2018,7,17,16,15,794.0,98.5,3.95,22.6,567.5,962.84,733.6
2018,7,17,16,30,791.0,91.0,4.0,22.2,525.0,951.59,729.54
2018,7,17,16,45,765.5,87.5,4.05,21.8,474.5,919.14,710.63
2018,7,17,17,0,740.0,84.0,4.1,21.4,424.0,883.88,689.45
2018,7,17,17,15,706.0,80.0,4.05,20.85,373.0,843.64,664.01
2018,7,17,17,30,672.0,76.0,4.0,20.3,322.0,795.71,632.07
2018,7,17,17,45,622.5,70.5,3.95,19.8,271.0,729.52,585.09
2018,7,17,18,0,573.0,65.0,3.9,19.3,220.0,663.07,535.82
2018,7,17,18,15,496.0,57.5,3.8,18.8,171.5,569.4,462.75
2018,7,17,18,30,419.0,50.0,3.7,18.3,123.0,478.11,388.1
2018,7,17,18,45,319.5,40.5,3.6,17.8,86.0,368.89,294.78
2018,7,17,19,0,220.0,31.0,3.5,17.3,49.0,265.61,175.94
2018,7,17,19,15,126.5,19.0,3.4,17.05,27.5,110.99,0.0
2018,7,17,19,30,33.0,7.0,3.3,16.8,6.0,0.0,0.0
2018,7,17,19,45,16.5,3.5,3.25,16.55,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,18,4,45,17.0,3.5,2.55,14.7,3.0,0.0,0.0
2018,7,18,5,0,34.0,7.0,2.6,14.9,6.0,0.0,0.0
2018,7,18,5,15,131.0,18.5,2.65,15.3,26.5,14.56,0.0
2018,7,18,5,30,228.0,30.0,2.7,15.7,47.0,22.83,9.41
2018,7,18,5,45,331.0,39.5,2.8,16.1,85.0,32.38,21.89
2018,7,18,6,0,434.0,49.0,2.9,16.5,123.0,40.03,29.32
2018,7,18,6,15,351.0,44.5,2.8,16.95,117.0,35.19,25.42
2018,7,18,6,30,268.0,40.0,2.7,17.4,111.0,30.55,21.44
2018,7,18,6,45,134.0,52.0,2.6,17.8,87.5,38.98,28.89
2018,7,18,7,0,0.0,64.0,2.5,18.2,64.0,49.06,37.66
2018,7,18,7,15,63.5,86.5,2.4,18.55,115.5,63.72,50.3
2018,7,18,7,30,127.0,109.0,2.3,18.9,167.0,79.54,63.74
2018,7,18,7,45,160.0,113.5,2.15,19.3,195.0,78.06,62.13
2018,7,18,8,0,193.0,118.0,2.0,19.7,223.0,80.98,64.31
2018,7,18,8,15,100.0,151.5,2.0,20.05,206.0,105.13,84.49
2018,7,18,8,30,7.0,185.0,2.0,20.4,189.0,134.84,109.0
2018,7,18,8,45,11.5,210.5,2.0,20.8,218.0,151.91,122.62
2018,7,18,9,0,16.0,236.0,2.0,21.2,247.0,168.69,135.88
2018,7,18,9,15,31.5,274.5,2.05,21.5,298.0,179.75,144.41
2018,7,18,9,30,47.0,313.0,2.1,21.8,349.0,200.11,160.44
2018,7,18,9,45,70.5,341.5,2.15,22.15,398.5,215.01,171.88
2018,7,18,10,0,94.0,370.0,2.2,22.5,448.0,239.97,180.09
2018,7,18,10,15,198.5,375.5,2.25,22.75,548.0,255.56,186.05
2018,7,18,10,30,303.0,381.0,2.3,23.0,648.0,284.07,202.81
2018,7,18,10,45,359.5,373.5,2.35,23.25,698.0,321.23,229.89
2018,7,18,11,0,416.0,366.0,2.4,23.5,748.0,354.96,255.74
2018,7,18,11,15,372.5,389.5,2.45,23.65,735.5,394.7,288.88
2018,7,18,11,30,329.0,413.0,2.5,23.8,723.0,421.18,311.23
2018,7,18,11,45,314.5,421.0,2.55,23.9,719.5,448.14,332.97
2018,7,18,12,0,300.0,429.0,2.6,24.0,716.0,473.89,353.27
2018,7,18,12,15,250.5,442.5,2.7,24.05,682.0,481.67,360.08
2018,7,18,12,30,201.0,456.0,2.8,24.1,648.0,483.45,362.01
2018,7,18,12,45,226.5,449.0,2.9,24.15,664.0,515.32,386.34
2018,7,18,13,0,252.0,442.0,3.0,24.2,680.0,555.58,416.42
2018,7,18,13,15,258.5,432.5,3.0,24.15,673.0,575.72,431.68
2018,7,18,13,30,265.0,423.0,3.0,24.1,666.0,594.84,446.28
2018,7,18,13,45,292.5,405.0,3.05,24.05,667.5,623.04,468.02
2018,7,18,14,0,320.0,387.0,3.1,24.0,669.0,650.94,489.53
2018,7,18,14,15,403.0,338.5,3.1,23.85,682.0,717.44,539.5
2018,7,18,14,30,486.0,290.0,3.1,23.7,695.0,769.81,579.41
2018,7,18,14,45,582.0,237.0,3.15,23.55,702.5,836.12,629.32
2018,7,18,15,0,678.0,184.0,3.2,23.4,710.0,896.06,673.52
2018,7,18,15,15,677.0,174.5,3.2,23.4,676.5,901.81,678.31
2018,7,18,15,30,676.0,165.0,3.2,23.4,643.0,904.26,681.46
2018,7,18,15,45,742.0,132.5,3.4,22.95,626.5,944.81,713.34
2018,7,18,16,0,808.0,100.0,3.6,22.5,610.0,974.65,737.89
2018,7,18,16,15,788.5,97.5,3.75,22.05,563.0,956.04,729.26
2018,7,18,16,30,769.0,95.0,3.9,21.6,516.0,934.15,718.61
2018,7,18,16,45,743.5,91.5,4.05,21.2,466.5,901.83,700.24
2018,7,18,17,0,718.0,88.0,4.2,20.8,417.0,873.42,684.23
2018,7,18,17,15,682.5,84.0,4.2,20.2,366.5,826.06,653.69
2018,7,18,17,30,647.0,80.0,4.2,19.6,316.0,777.01,620.92
2018,7,18,17,45,597.5,74.0,4.15,19.05,266.0,710.57,573.35
2018,7,18,18,0,548.0,68.0,4.1,18.5,216.0,643.85,523.43
2018,7,18,18,15,477.0,60.5,3.9,18.0,169.5,555.99,453.97
2018,7,18,18,30,406.0,53.0,3.7,17.5,123.0,469.81,382.63
2018,7,18,18,45,304.5,42.0,3.5,17.05,85.0,357.3,285.99
2018,7,18,19,0,203.0,31.0,3.3,16.6,47.0,251.37,162.64
2018,7,18,19,15,115.5,18.5,3.1,16.4,26.5,102.25,0.0
2018,7,18,19,30,28.0,6.0,2.9,16.2,6.0,0.0,0.0
2018,7,18,19,45,14.0,3.0,2.65,16.0,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,19,4,45,13.0,3.0,3.1,14.35,2.5,0.0,0.0
2018,7,19,5,0,26.0,6.0,3.3,14.5,5.0,0.0,0.0
2018,7,19,5,15,109.5,18.0,3.45,14.85,24.5,14.16,0.0
2018,7,19,5,30,193.0,30.0,3.6,15.2,44.0,22.71,8.67
2018,7,19,5,45,218.5,37.0,3.7,15.6,64.5,28.0,18.16
2018,7,19,6,0,244.0,44.0,3.8,16.0,85.0,33.19,23.39
2018,7,19,6,15,161.0,50.0,3.6,16.3,81.0,37.74,27.73
2018,7,19,6,30,78.0,56.0,3.4,16.6,77.0,42.75,32.32
2018,7,19,6,45,39.0,76.0,3.2,16.95,86.5,57.22,45.1
2018,7,19,7,0,0.0,96.0,3.0,17.3,96.0,71.62,57.61
2018,7,19,7,15,2.5,118.5,2.8,17.7,119.5,87.4,71.1
2018,7,19,7,30,5.0,141.0,2.6,18.1,143.0,102.97,84.19
2018,7,19,7,45,9.0,161.0,2.35,18.5,165.5,116.83,95.6
2018,7,19,8,0,13.0,181.0,2.1,18.9,188.0,130.57,106.72
2018,7,19,8,15,28.5,209.5,1.95,19.4,227.0,142.28,115.96
2018,7,19,8,30,44.0,238.0,1.8,19.9,266.0,158.97,129.22
2018,7,19,8,45,72.5,268.0,1.65,20.35,317.5,176.28,142.8
2018,7,19,9,0,101.0,298.0,1.5,20.8,369.0,193.05,155.74
2018,7,19,9,15,154.0,318.5,1.5,21.35,434.0,193.14,155.06
2018,7,19,9,30,207.0,339.0,1.5,21.9,499.0,203.73,162.93
2018,7,19,9,45,318.5,333.0,1.5,22.4,591.5,187.48,149.22
2018,7,19,10,0,430.0,327.0,1.5,22.9,684.0,202.43,141.02
2018,7,19,10,15,424.0,336.0,1.6,23.3,698.0,239.32,163.77
2018,7,19,10,30,418.0,345.0,1.7,23.7,712.0,276.18,191.13
2018,7,19,10,45,317.0,368.5,1.8,24.1,651.0,307.0,219.43
2018,7,19,11,0,216.0,392.0,1.9,24.5,590.0,315.39,230.36
2018,7,19,11,15,169.5,417.0,2.15,24.75,574.0,344.9,254.69
2018,7,19,11,30,123.0,442.0,2.4,25.0,558.0,358.57,266.39
2018,7,19,11,45,216.0,426.0,2.6,25.2,631.5,409.5,304.09
2018,7,19,12,0,309.0,410.0,2.8,25.4,705.0,465.63,346.13
2018,7,19,12,15,335.5,414.5,3.05,25.4,735.0,511.65,381.15
2018,7,19,12,30,362.0,419.0,3.3,25.4,765.0,560.13,417.79
2018,7,19,12,45,425.0,391.0,3.55,25.4,794.0,614.86,459.35
2018,7,19,13,0,488.0,363.0,3.8,25.4,823.0,671.56,502.23
2018,7,19,13,15,481.0,357.5,4.0,25.15,805.0,694.52,520.48
2018,7,19,13,30,474.0,352.0,4.2,24.9,787.0,714.91,537.0
2018,7,19,13,45,413.0,353.0,4.35,24.65,725.5,692.51,522.16
2018,7,19,14,0,352.0,354.0,4.5,24.4,664.0,648.43,492.02
2018,7,19,14,15,387.0,318.0,4.5,24.05,649.0,684.17,520.5
2018,7,19,14,30,422.0,282.0,4.5,23.7,634.0,702.09,536.31
2018,7,19,14,45,512.0,243.0,4.5,23.35,652.0,767.26,587.1
2018,7,19,15,0,602.0,204.0,4.5,23.0,670.0,841.98,643.86
2018,7,19,15,15,697.5,164.0,4.5,23.0,677.0,910.8,693.23
2018,7,19,15,30,793.0,124.0,4.5,23.0,684.0,968.59,734.24
2018,7,19,15,45,774.0,122.0,4.25,22.25,639.5,958.01,729.06
2018,7,19,16,0,755.0,120.0,4.0,21.5,595.0,943.85,721.99
2018,7,19,16,15,731.5,117.0,3.9,21.1,548.0,928.27,713.85
2018,7,19,16,30,708.0,114.0,3.8,20.7,501.0,902.43,698.54
2018,7,19,16,45,679.5,110.0,3.65,20.35,452.0,867.4,676.19
2018,7,19,17,0,651.0,106.0,3.5,20.0,403.0,829.83,651.73
2018,7,19,17,15,614.0,99.5,3.45,19.6,353.0,778.48,617.33
2018,7,19,17,30,577.0,93.0,3.4,19.2,303.0,725.51,580.72
2018,7,19,17,45,528.0,85.5,3.3,18.85,254.5,658.63,531.89
2018,7,19,18,0,479.0,78.0,3.2,18.5,206.0,591.33,480.76
2018,7,19,18,15,413.5,67.5,3.15,18.15,161.5,501.71,409.87
2018,7,19,18,30,348.0,57.0,3.1,17.8,117.0,422.25,343.86
2018,7,19,18,45,261.0,44.0,3.0,17.45,80.5,324.99,259.07
2018,7,19,19,0,174.0,31.0,2.9,17.1,44.0,227.46,142.0
2018,7,19,19,15,99.0,18.0,2.85,16.95,24.5,89.33,0.0
2018,7,19,19,30,24.0,5.0,2.8,16.8,5.0,0.0,0.0
2018,7,19,19,45,12.0,2.5,2.75,16.6,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,20,4,45,5.0,1.5,2.3,14.25,1.5,0.0,0.0
2018,7,20,5,0,10.0,3.0,2.4,14.4,3.0,0.0,0.0
2018,7,20,5,15,55.5,16.0,2.55,14.8,19.5,12.59,0.0
2018,7,20,5,30,101.0,29.0,2.7,15.2,36.0,21.56,7.19
2018,7,20,5,45,172.5,46.5,2.85,15.65,70.0,34.29,23.42
2018,7,20,6,0,244.0,64.0,3.0,16.1,104.0,47.11,35.47
2018,7,20,6,15,204.5,77.5,3.0,16.5,119.0,56.13,43.85
2018,7,20,6,30,165.0,91.0,3.0,16.9,134.0,64.79,51.67
2018,7,20,6,45,105.0,104.5,3.0,17.35,134.0,74.62,60.28
2018,7,20,7,0,45.0,118.0,3.0,17.8,134.0,84.59,68.81
2018,7,20,7,15,39.5,140.5,2.95,18.25,156.0,99.02,81.02
2018,7,20,7,30,34.0,163.0,2.9,18.7,178.0,113.1,92.71
2018,7,20,7,45,82.0,191.0,2.85,19.2,233.5,130.97,107.41
2018,7,20,8,0,130.0,219.0,2.8,19.7,289.0,143.01,116.98
2018,7,20,8,15,211.0,239.5,2.75,20.15,365.5,156.05,127.29
2018,7,20,8,30,292.0,260.0,2.7,20.6,442.0,160.33,130.21
2018,7,20,8,45,282.5,279.0,2.7,21.1,466.0,168.3,136.17
2018,7,20,9,0,273.0,298.0,2.7,21.6,490.0,175.73,141.63
2018,7,20,9,15,279.0,318.0,2.7,22.0,524.0,183.57,147.46
2018,7,20,9,30,285.0,338.0,2.7,22.4,558.0,190.88,152.84
2018,7,20,9,45,337.0,339.5,2.65,22.8,611.0,191.11,152.46
2018,7,20,10,0,389.0,341.0,2.6,23.2,664.0,218.64,155.23
2018,7,20,10,15,378.0,360.5,2.65,23.45,683.0,257.15,179.78
2018,7,20,10,30,367.0,380.0,2.7,23.7,702.0,295.35,208.39
2018,7,20,10,45,378.5,384.0,2.7,24.0,723.5,330.75,235.83
2018,7,20,11,0,390.0,388.0,2.7,24.3,745.0,367.67,265.2
2018,7,20,11,15,395.5,393.0,2.75,24.4,760.0,396.01,288.85
2018,7,20,11,30,401.0,398.0,2.8,24.5,775.0,435.16,320.22
2018,7,20,11,45,399.5,402.0,2.9,24.65,780.5,471.2,348.9
2018,7,20,12,0,398.0,406.0,3.0,24.8,786.0,507.17,377.0
2018,7,20,12,15,397.0,407.0,3.05,24.75,786.0,542.13,404.06
2018,7,20,12,30,396.0,408.0,3.1,24.7,786.0,573.35,428.07
2018,7,20,12,45,434.0,381.5,3.15,24.7,792.5,613.8,458.85
2018,7,20,13,0,472.0,355.0,3.2,24.7,799.0,653.47,488.94
2018,7,20,13,15,500.5,331.5,3.25,24.6,796.0,688.28,515.53
2018,7,20,13,30,529.0,308.0,3.3,24.5,793.0,722.13,541.39
2018,7,20,13,45,506.0,309.0,3.35,24.4,764.0,732.92,549.95
2018,7,20,14,0,483.0,310.0,3.4,24.3,735.0,740.2,556.1
2018,7,20,14,15,649.0,215.5,3.45,24.1,767.0,832.55,626.34
2018,7,20,14,30,815.0,121.0,3.5,23.9,799.0,897.05,672.52
2018,7,20,14,45,805.0,119.5,3.5,23.7,766.0,909.39,682.04
2018,7,20,15,0,795.0,118.0,3.5,23.5,733.0,932.09,699.15
2018,7,20,15,15,783.0,115.5,3.5,23.5,695.0,934.76,702.2
2018,7,20,15,30,771.0,113.0,3.5,23.5,657.0,933.89,703.16
2018,7,20,15,45,754.0,110.5,3.5,22.95,614.0,924.48,699.97
2018,7,20,16,0,737.0,108.0,3.5,22.4,571.0,911.66,694.58
2018,7,20,16,15,714.5,105.5,3.5,22.05,525.5,889.95,682.54
2018,7,20,16,30,692.0,103.0,3.5,21.7,480.0,871.91,673.07
2018,7,20,16,45,663.0,99.0,3.45,21.35,432.0,836.45,650.81
2018,7,20,17,0,634.0,95.0,3.4,21.0,384.0,798.65,626.59
2018,7,20,17,15,597.5,90.0,3.35,20.55,336.0,750.06,594.13
2018,7,20,17,30,561.0,85.0,3.3,20.1,288.0,700.02,559.62
2018,7,20,17,45,510.5,78.5,3.25,19.7,241.0,633.6,511.25
2018,7,20,18,0,460.0,72.0,3.2,19.3,194.0,567.06,460.78
2018,7,20,18,15,394.5,62.0,3.1,18.95,151.0,476.2,388.62
2018,7,20,18,30,329.0,52.0,3.0,18.6,108.0,397.79,323.31
2018,7,20,18,45,238.5,40.0,2.95,18.2,73.5,299.4,237.74
2018,7,20,19,0,148.0,28.0,2.9,17.8,39.0,200.03,119.56
2018,7,20,19,15,80.5,15.5,2.85,17.7,21.0,73.31,0.0
