Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,11,30,392.0,378.0,2.7,23.0,728.0,417.64,308.76
2018,8,19,11,45,399.0,378.5,2.7,23.2,737.0,450.81,335.53
2018,8,19,12,0,406.0,379.0,2.7,23.4,746.0,489.36,365.76
2018,8,19,12,15,423.5,371.5,2.75,23.45,754.0,528.59,396.34
2018,8,19,12,30,441.0,364.0,2.8,23.5,762.0,568.41,426.97
2018,8,19,12,45,445.0,358.0,2.85,23.6,756.5,600.64,451.61
2018,8,19,13,0,449.0,352.0,2.9,23.7,751.0,631.64,475.09
2018,8,19,13,15,453.5,342.5,2.95,23.65,739.5,658.74,495.92
2018,8,19,13,30,458.0,333.0,3.0,23.6,728.0,684.05,515.36
2018,8,19,13,45,535.0,289.0,3.1,23.5,738.0,737.2,556.29
2018,8,19,14,0,612.0,245.0,3.2,23.4,748.0,796.11,600.86
2018,8,19,14,15,680.5,207.5,3.25,23.25,748.0,850.28,641.65
2018,8,19,14,30,749.0,170.0,3.3,23.1,748.0,901.96,679.02
2018,8,19,14,45,738.0,164.5,3.35,22.9,711.0,909.98,686.18
2018,8,19,15,0,727.0,159.0,3.4,22.7,674.0,914.21,691.28
2018,8,19,15,15,775.5,134.5,3.4,22.7,654.5,944.04,713.23
2018,8,19,15,30,824.0,110.0,3.4,22.7,635.0,979.23,738.73
2018,8,19,15,45,589.0,152.5,3.5,22.1,513.5,810.54,625.59
2018,8,19,16,0,354.0,195.0,3.6,21.5,392.0,591.8,467.71
2018,8,19,16,15,383.0,167.5,3.6,21.1,362.5,620.45,493.3
2018,8,19,16,30,412.0,140.0,3.6,20.7,333.0,619.64,496.29
2018,8,19,16,45,483.5,117.0,3.6,20.25,317.5,663.32,532.14
2018,8,19,17,0,555.0,94.0,3.6,19.8,302.0,714.59,572.6
2018,8,19,17,15,531.5,83.5,3.6,19.25,258.0,672.4,542.59
2018,8,19,17,30,508.0,73.0,3.6,18.7,214.0,628.52,510.26
2018,8,19,17,45,424.5,64.5,3.55,18.1,165.0,529.52,432.89
2018,8,19,18,0,341.0,56.0,3.5,17.5,116.0,429.21,350.92
2018,8,19,18,15,261.0,42.5,3.45,17.1,79.5,335.79,269.54
2018,8,19,18,30,181.0,29.0,3.4,16.7,43.0,241.26,153.17
2018,8,19,18,45,104.5,17.5,3.3,16.3,24.0,98.31,0.0
2018,8,19,19,0,28.0,6.0,3.2,15.9,5.0,0.0,0.0
2018,8,19,19,15,14.0,3.0,3.15,15.75,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,20,5,15,10.5,2.5,2.5,14.55,2.5,0.0,0.0
2018,8,20,5,30,21.0,5.0,2.6,14.8,5.0,3.93,0.0
2018,8,20,5,45,81.0,19.0,2.65,15.05,25.5,14.95,0.0
2018,8,20,6,0,141.0,33.0,2.7,15.3,46.0,24.73,13.67
2018,8,20,6,15,130.5,35.5,2.7,15.6,53.5,27.02,17.73
2018,8,20,6,30,120.0,38.0,2.7,15.9,61.0,28.99,19.92
2018,8,20,6,45,60.0,39.0,2.65,16.15,50.5,30.54,21.5
2018,8,20,7,0,0.0,40.0,2.6,16.4,40.0,30.54,21.57
2018,8,20,7,15,0.0,46.0,2.55,16.75,46.0,35.16,25.63
2018,8,20,7,30,0.0,52.0,2.5,17.1,52.0,39.79,29.62
2018,8,20,7,45,0.0,69.0,2.4,17.4,69.0,52.94,41.02
2018,8,20,8,0,0.0,86.0,2.3,17.7,86.0,66.0,52.19
2018,8,20,8,15,0.0,108.0,2.3,18.05,108.0,81.85,65.62
2018,8,20,8,30,0.0,130.0,2.3,18.4,130.0,97.43,78.62
2018,8,20,8,45,0.5,145.0,2.3,18.8,145.5,108.06,87.26
2018,8,20,9,0,1.0,160.0,2.3,19.2,161.0,118.58,95.74
2018,8,20,9,15,2.0,164.5,2.3,19.5,166.0,122.02,98.24
2018,8,20,9,30,3.0,169.0,2.3,19.8,171.0,125.39,100.71
2018,8,20,9,45,4.5,180.5,2.35,20.1,184.0,133.43,107.06
2018,8,20,10,0,6.0,192.0,2.4,20.4,197.0,141.53,113.44
2018,8,20,10,15,22.5,239.5,2.45,20.6,258.0,165.8,126.43
2018,8,20,10,30,39.0,287.0,2.5,20.8,319.0,201.21,152.87
2018,8,20,10,45,46.5,309.0,2.55,21.0,348.5,222.52,168.8
2018,8,20,11,0,54.0,331.0,2.6,21.2,378.0,245.5,186.23
2018,8,20,11,15,47.5,340.5,2.65,21.3,382.0,257.44,195.75
2018,8,20,11,30,41.0,350.0,2.7,21.4,386.0,268.96,204.87
2018,8,20,11,45,49.0,350.5,2.8,21.5,394.0,280.53,213.85
2018,8,20,12,0,57.0,351.0,2.9,21.6,402.0,292.9,223.54
2018,8,20,12,15,70.0,365.5,2.95,21.6,428.5,319.24,243.91
2018,8,20,12,30,83.0,380.0,3.0,21.6,455.0,347.53,265.71
2018,8,20,12,45,90.0,384.5,3.1,21.6,465.0,365.81,280.0
2018,8,20,13,0,97.0,389.0,3.2,21.6,475.0,384.81,294.89
2018,8,20,13,15,93.5,379.0,3.25,21.55,460.5,384.24,294.99
2018,8,20,13,30,90.0,369.0,3.3,21.5,446.0,382.64,294.38
2018,8,20,13,45,220.5,322.5,3.35,21.4,505.0,489.65,378.52
2018,8,20,14,0,351.0,276.0,3.4,21.3,564.0,593.37,458.67
2018,8,20,14,15,507.5,230.0,3.45,21.1,629.0,708.49,546.76
2018,8,20,14,30,664.0,184.0,3.5,20.9,694.0,837.54,642.38
2018,8,20,14,45,619.5,184.0,3.55,20.7,642.0,817.76,629.42
2018,8,20,15,0,575.0,184.0,3.6,20.5,590.0,793.25,613.92
2018,8,20,15,15,544.5,184.5,3.6,20.5,550.5,778.62,604.75
2018,8,20,15,30,514.0,185.0,3.6,20.5,511.0,750.29,585.9
2018,8,20,15,45,503.5,171.5,3.65,19.95,470.5,733.99,577.62
2018,8,20,16,0,493.0,158.0,3.7,19.4,430.0,714.81,566.94
2018,8,20,16,15,545.0,138.0,3.7,19.0,412.5,759.83,602.95
2018,8,20,16,30,597.0,118.0,3.7,18.6,395.0,790.53,628.03
2018,8,20,16,45,535.0,114.0,3.75,18.2,340.0,721.79,579.88
2018,8,20,17,0,473.0,110.0,3.8,17.8,285.0,642.91,523.01
2018,8,20,17,15,440.5,96.0,3.75,17.35,239.0,590.0,484.05
2018,8,20,17,30,408.0,82.0,3.7,16.9,193.0,536.16,442.49
2018,8,20,17,45,365.0,68.5,3.7,16.4,152.0,472.93,391.4
2018,8,20,18,0,322.0,55.0,3.7,15.9,111.0,410.64,338.24
2018,8,20,18,15,234.5,41.0,3.65,15.6,74.5,310.53,249.8
2018,8,20,18,30,147.0,27.0,3.6,15.3,38.0,206.4,119.92
2018,8,20,18,45,80.0,14.5,3.5,15.05,20.0,76.01,0.0
2018,8,20,19,0,13.0,2.0,3.4,14.8,2.0,0.0,0.0
2018,8,20,19,15,6.5,1.0,3.35,14.7,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,21,5,15,5.0,1.5,2.55,14.45,1.5,0.0,0.0
2018,8,21,5,30,10.0,3.0,2.6,14.7,3.0,0.0,0.0
2018,8,21,5,45,10.0,7.0,2.65,14.9,7.5,5.51,0.0
2018,8,21,6,0,10.0,11.0,2.7,15.1,12.0,8.65,0.99
2018,8,21,6,15,5.0,18.0,2.65,15.35,18.5,14.16,6.61
2018,8,21,6,30,0.0,25.0,2.6,15.6,25.0,19.03,11.16
2018,8,21,6,45,0.0,36.0,2.6,15.8,36.0,27.47,18.81
2018,8,21,7,0,0.0,47.0,2.6,16.0,47.0,35.93,26.4
2018,8,21,7,15,0.0,65.0,2.5,16.35,65.0,49.84,38.68
2018,8,21,7,30,0.0,83.0,2.4,16.7,83.0,63.09,50.2
2018,8,21,7,45,0.0,98.0,2.3,17.0,98.0,74.0,59.51
2018,8,21,8,0,0.0,113.0,2.2,17.3,113.0,84.82,68.61
2018,8,21,8,15,1.5,135.5,2.2,17.6,136.5,100.6,81.87
2018,8,21,8,30,3.0,158.0,2.2,17.9,160.0,116.15,94.75
2018,8,21,8,45,6.5,181.5,2.15,18.25,185.5,132.15,107.84
2018,8,21,9,0,10.0,205.0,2.1,18.6,211.0,147.92,120.57
2018,8,21,9,15,11.0,215.5,2.1,18.9,223.0,155.3,126.24
2018,8,21,9,30,12.0,226.0,2.1,19.2,235.0,162.59,131.83
2018,8,21,9,45,10.5,224.0,2.15,19.5,232.0,161.86,130.8
2018,8,21,10,0,9.0,222.0,2.2,19.8,229.0,161.18,129.86
2018,8,21,10,15,10.0,231.5,2.25,20.05,239.5,169.56,130.06
2018,8,21,10,30,11.0,241.0,2.3,20.3,250.0,178.14,136.35
2018,8,21,10,45,12.5,253.0,2.35,20.5,263.5,188.75,144.32
2018,8,21,11,0,14.0,265.0,2.4,20.7,277.0,199.71,152.62
2018,8,21,11,15,14.0,268.5,2.45,20.85,280.5,204.61,156.32
2018,8,21,11,30,14.0,272.0,2.5,21.0,284.0,209.5,160.06
2018,8,21,11,45,14.5,277.5,2.55,21.15,290.0,216.08,165.11
2018,8,21,12,0,15.0,283.0,2.6,21.3,296.0,222.79,170.27
2018,8,21,12,15,15.5,286.5,2.65,21.35,300.0,228.14,174.45
2018,8,21,12,30,16.0,290.0,2.7,21.4,304.0,233.58,178.73
2018,8,21,12,45,17.0,293.5,2.75,21.4,308.5,239.45,183.4
2018,8,21,13,0,18.0,297.0,2.8,21.4,313.0,245.49,188.23
2018,8,21,13,15,21.0,307.0,2.85,21.35,325.5,258.48,198.51
2018,8,21,13,30,24.0,317.0,2.9,21.3,338.0,272.09,209.27
2018,8,21,13,45,27.0,318.0,2.9,21.25,340.5,293.69,226.16
2018,8,21,14,0,30.0,319.0,2.9,21.2,343.0,302.94,233.64
2018,8,21,14,15,36.5,316.0,2.95,21.05,344.5,311.94,241.3
2018,8,21,14,30,43.0,313.0,3.0,20.9,346.0,321.4,249.4
2018,8,21,14,45,60.0,310.5,3.0,20.75,354.0,341.87,266.35
2018,8,21,15,0,77.0,308.0,3.0,20.6,362.0,363.44,284.2
2018,8,21,15,15,95.5,293.5,3.0,20.6,356.5,374.21,293.89
2018,8,21,15,30,114.0,279.0,3.0,20.6,351.0,408.69,321.6
2018,8,21,15,45,136.0,257.5,3.0,20.05,337.0,414.78,328.78
2018,8,21,16,0,158.0,236.0,3.0,19.5,323.0,419.94,335.49
2018,8,21,16,15,188.0,210.5,3.0,19.2,304.0,426.88,343.7
2018,8,21,16,30,218.0,185.0,3.0,18.9,285.0,455.78,368.57
2018,8,21,16,45,245.0,163.5,2.95,18.55,263.5,460.62,374.89
2018,8,21,17,0,272.0,142.0,2.9,18.2,242.0,463.2,379.36
2018,8,21,17,15,250.5,127.0,2.9,17.85,208.0,425.87,350.61
2018,8,21,17,30,229.0,112.0,2.9,17.5,174.0,388.82,321.06
2018,8,21,17,45,186.0,88.0,2.85,17.15,131.0,316.81,261.56
2018,8,21,18,0,143.0,64.0,2.8,16.8,88.0,244.35,199.8
2018,8,21,18,15,99.0,42.5,2.75,16.65,56.5,175.26,137.99
2018,8,21,18,30,55.0,21.0,2.7,16.5,25.0,94.59,44.77
2018,8,21,18,45,30.0,11.5,2.7,16.3,13.5,33.23,0.0
2018,8,21,19,0,5.0,2.0,2.7,16.1,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.65,16.05,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,22,5,15,2.0,1.0,1.15,14.9,1.0,0.0,0.0
2018,8,22,5,30,4.0,2.0,1.2,15.2,2.0,0.0,0.0
2018,8,22,5,45,4.0,9.0,1.3,15.5,9.0,7.08,0.0
2018,8,22,6,0,4.0,16.0,1.4,15.8,16.0,12.19,3.5
2018,8,22,6,15,2.0,28.5,1.4,16.05,28.5,21.77,13.13
2018,8,22,6,30,0.0,41.0,1.4,16.3,41.0,31.36,21.96
2018,8,22,6,45,0.0,52.5,1.4,16.55,52.5,40.08,29.9
2018,8,22,7,0,0.0,64.0,1.4,16.8,64.0,48.71,37.62
2018,8,22,7,15,0.0,66.5,1.4,17.1,66.5,50.99,39.58
2018,8,22,7,30,0.0,69.0,1.4,17.4,69.0,52.93,41.16
2018,8,22,7,45,0.0,79.0,1.4,17.65,79.0,60.66,47.74
2018,8,22,8,0,0.0,89.0,1.4,17.9,89.0,68.1,53.98
2018,8,22,8,15,0.0,103.5,1.4,18.2,103.5,78.67,62.83
2018,8,22,8,30,0.0,118.0,1.4,18.5,118.0,89.13,71.48
2018,8,22,8,45,0.0,128.5,1.45,18.8,128.5,96.74,77.63
2018,8,22,9,0,0.0,139.0,1.5,19.1,139.0,104.29,83.68
2018,8,22,9,15,1.0,151.5,1.55,19.45,152.0,113.16,90.79
2018,8,22,9,30,2.0,164.0,1.6,19.8,165.0,121.96,97.78
2018,8,22,9,45,3.0,173.0,1.65,20.1,175.0,128.32,102.73
2018,8,22,10,0,4.0,182.0,1.7,20.4,185.0,134.7,107.7
2018,8,22,10,15,8.0,210.5,1.8,20.7,217.0,155.45,118.69
2018,8,22,10,30,12.0,239.0,1.9,21.0,249.0,176.92,134.9
2018,8,22,10,45,13.0,250.0,1.95,21.25,261.0,186.79,142.23
2018,8,22,11,0,14.0,261.0,2.0,21.5,273.0,196.93,149.85
2018,8,22,11,15,14.5,266.0,2.1,21.7,278.5,203.0,154.43
2018,8,22,11,30,15.0,271.0,2.2,21.9,284.0,209.16,159.12
2018,8,22,11,45,17.0,289.5,2.25,22.1,304.5,225.89,171.88
2018,8,22,12,0,19.0,308.0,2.3,22.3,325.0,243.24,185.05
2018,8,22,12,15,40.0,338.0,2.4,22.35,374.0,282.01,214.7
2018,8,22,12,30,61.0,368.0,2.5,22.4,423.0,324.93,247.4
2018,8,22,12,45,169.0,379.5,2.6,22.45,529.0,421.89,321.44
2018,8,22,13,0,277.0,391.0,2.7,22.5,635.0,532.95,404.54
2018,8,22,13,15,308.0,383.5,2.75,22.45,650.0,573.11,434.68
2018,8,22,13,30,339.0,376.0,2.8,22.4,665.0,614.39,465.92
2018,8,22,13,45,423.0,329.5,2.9,22.35,680.0,679.73,515.64
2018,8,22,14,0,507.0,283.0,3.0,22.3,695.0,734.86,558.07
2018,8,22,14,15,649.0,217.0,3.0,22.1,724.0,830.38,629.48
2018,8,22,14,30,791.0,151.0,3.0,21.9,753.0,912.77,688.12
2018,8,22,14,45,782.5,146.5,3.05,21.7,718.0,924.29,697.44
2018,8,22,15,0,774.0,142.0,3.1,21.5,683.0,932.04,704.99
2018,8,22,15,15,757.5,138.0,3.1,21.5,640.5,936.84,709.85
2018,8,22,15,30,741.0,134.0,3.1,21.5,598.0,930.17,707.06
2018,8,22,15,45,721.5,129.0,3.15,20.9,552.5,915.6,701.03
2018,8,22,16,0,702.0,124.0,3.2,20.3,507.0,897.45,692.55
2018,8,22,16,15,675.0,118.5,3.2,19.9,458.0,867.75,674.99
2018,8,22,16,30,648.0,113.0,3.2,19.5,409.0,834.91,654.94
2018,8,22,16,45,611.0,106.0,3.2,19.1,358.0,787.43,623.73
2018,8,22,17,0,574.0,99.0,3.2,18.7,307.0,737.55,589.8
2018,8,22,17,15,522.0,90.5,3.15,18.2,256.5,669.34,540.64
2018,8,22,17,30,470.0,82.0,3.1,17.7,206.0,595.11,484.64
2018,8,22,17,45,398.0,69.5,3.1,17.2,158.5,505.37,413.72
2018,8,22,18,0,326.0,57.0,3.1,16.7,111.0,418.27,341.22
2018,8,22,18,15,235.5,42.0,3.0,16.4,73.5,315.08,249.05
2018,8,22,18,30,145.0,27.0,2.9,16.1,36.0,200.82,79.78
2018,8,22,18,45,80.0,15.5,2.8,15.8,19.5,76.57,0.0
2018,8,22,19,0,15.0,4.0,2.7,15.5,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.65,15.4,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.3,14.55,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.4,14.9,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,2.5,15.25,10.0,7.87,0.0
2018,8,23,6,0,0.0,18.0,2.6,15.6,18.0,13.72,4.36
2018,8,23,6,15,0.0,34.5,2.6,15.9,34.5,26.16,16.85
2018,8,23,6,30,0.0,51.0,2.6,16.2,51.0,38.24,27.94
2018,8,23,6,45,1.0,71.5,2.65,16.45,72.0,52.86,41.13
2018,8,23,7,0,2.0,92.0,2.7,16.7,93.0,67.34,54.02
2018,8,23,7,15,2.5,107.5,2.65,16.95,108.5,78.54,63.79
2018,8,23,7,30,3.0,123.0,2.6,17.2,124.0,89.66,73.31
2018,8,23,7,45,5.5,140.5,2.55,17.45,143.0,102.0,83.72
2018,8,23,8,0,8.0,158.0,2.5,17.7,162.0,114.26,93.89
2018,8,23,8,15,14.0,179.5,2.45,18.0,187.0,128.95,105.99
2018,8,23,8,30,20.0,201.0,2.4,18.3,212.0,143.5,117.8
2018,8,23,8,45,22.5,219.0,2.35,18.55,232.5,155.7,127.55
2018,8,23,9,0,25.0,237.0,2.3,18.8,253.0,167.76,137.09
2018,8,23,9,15,30.5,259.5,2.35,19.05,280.5,170.94,139.23
2018,8,23,9,30,36.0,282.0,2.4,19.3,308.0,183.3,148.98
2018,8,23,9,45,36.0,296.5,2.4,19.6,323.5,191.13,154.9
2018,8,23,10,0,36.0,311.0,2.4,19.9,339.0,199.33,161.11
2018,8,23,10,15,48.5,335.5,2.45,20.1,374.5,221.05,168.87
2018,8,23,10,30,61.0,360.0,2.5,20.3,410.0,245.15,186.15
2018,8,23,10,45,74.5,381.0,2.55,20.5,443.5,269.96,204.38
2018,8,23,11,0,88.0,402.0,2.6,20.7,477.0,297.21,224.81
2018,8,23,11,15,74.0,398.5,2.65,20.8,462.5,302.68,229.79
2018,8,23,11,30,60.0,395.0,2.7,20.9,448.0,305.99,232.99
2018,8,23,11,45,54.5,392.0,2.7,21.0,440.5,311.47,237.5
2018,8,23,12,0,49.0,389.0,2.7,21.1,433.0,316.0,241.18
2018,8,23,12,15,70.5,404.5,2.75,21.15,467.5,348.45,266.02
2018,8,23,12,30,92.0,420.0,2.8,21.2,502.0,383.88,293.03
2018,8,23,12,45,152.0,420.0,2.9,21.25,554.0,442.5,337.91
2018,8,23,13,0,212.0,420.0,3.0,21.3,606.0,501.73,383.07
2018,8,23,13,15,300.5,390.0,3.05,21.25,648.5,573.11,437.6
2018,8,23,13,30,389.0,360.0,3.1,21.2,691.0,639.9,488.57
2018,8,23,13,45,484.5,314.5,3.15,21.15,715.0,717.64,547.11
2018,8,23,14,0,580.0,269.0,3.2,21.1,739.0,784.79,597.92
2018,8,23,14,15,610.5,249.0,3.25,20.95,727.0,824.59,628.05
2018,8,23,14,30,641.0,229.0,3.3,20.8,715.0,858.99,654.73
2018,8,23,14,45,629.0,221.5,3.35,20.65,679.0,862.61,659.24
2018,8,23,15,0,617.0,214.0,3.4,20.5,643.0,862.48,661.49
2018,8,23,15,15,598.5,206.5,3.4,20.5,601.5,844.6,650.85
2018,8,23,15,30,580.0,199.0,3.4,20.5,560.0,831.26,643.31
2018,8,23,15,45,559.0,189.5,3.5,19.95,515.5,809.98,631.97
2018,8,23,16,0,538.0,180.0,3.6,19.4,471.0,785.7,618.31
2018,8,23,16,15,511.0,168.5,3.7,19.05,423.5,750.3,595.73
2018,8,23,16,30,484.0,157.0,3.8,18.7,376.0,712.46,570.85
2018,8,23,16,45,449.5,143.5,3.85,18.3,327.5,662.64,536.07
2018,8,23,17,0,415.0,130.0,3.9,17.9,279.0,611.3,499.01
2018,8,23,17,15,369.0,114.5,3.9,17.5,231.0,545.22,448.72
2018,8,23,17,30,323.0,99.0,3.9,17.1,183.0,479.05,396.3
2018,8,23,17,45,266.5,79.5,3.9,16.7,138.5,378.31,314.14
2018,8,23,18,0,210.0,60.0,3.9,16.3,94.0,299.42,246.25
2018,8,23,18,15,142.0,41.0,3.85,16.05,60.0,213.08,167.33
2018,8,23,18,30,74.0,22.0,3.8,15.8,26.0,113.0,26.02
2018,8,23,18,45,37.0,11.0,3.75,15.55,13.0,38.37,0.0
2018,8,23,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,24,5,15,4.5,1.5,2.95,14.2,1.5,0.0,0.0
2018,8,24,5,30,9.0,3.0,3.0,14.4,3.0,0.0,0.0
2018,8,24,5,45,9.0,10.0,3.1,14.6,10.5,7.87,0.0
2018,8,24,6,0,9.0,17.0,3.2,14.8,18.0,13.39,3.82
2018,8,24,6,15,4.5,32.5,3.15,15.05,33.0,24.77,15.67
2018,8,24,6,30,0.0,48.0,3.1,15.3,48.0,36.17,26.2
2018,8,24,6,45,0.0,68.0,3.05,15.5,68.0,50.51,39.2
2018,8,24,7,0,0.0,88.0,3.0,15.7,88.0,64.69,51.9
2018,8,24,7,15,0.0,98.5,2.95,16.05,98.5,72.66,58.86
2018,8,24,7,30,0.0,109.0,2.9,16.4,109.0,80.54,65.59
2018,8,24,7,45,0.0,119.0,2.8,16.7,119.0,88.03,71.84
2018,8,24,8,0,0.0,129.0,2.7,17.0,129.0,95.44,77.94
2018,8,24,8,15,0.5,143.0,2.65,17.35,143.5,105.42,86.15
2018,8,24,8,30,1.0,157.0,2.6,17.7,158.0,115.33,94.2
2018,8,24,8,45,2.5,170.0,2.55,18.05,172.0,124.52,101.57
2018,8,24,9,0,4.0,183.0,2.5,18.4,186.0,133.63,108.81
2018,8,24,9,15,7.0,201.0,2.5,18.7,206.0,145.9,118.66
2018,8,24,9,30,10.0,219.0,2.5,19.0,226.0,158.01,128.31
2018,8,24,9,45,13.0,239.0,2.5,19.35,248.5,171.21,138.76
2018,8,24,10,0,16.0,259.0,2.5,19.7,271.0,184.37,149.1
2018,8,24,10,15,23.0,287.0,2.55,19.95,305.5,205.81,158.15
2018,8,24,10,30,30.0,315.0,2.6,20.2,340.0,215.49,164.73
2018,8,24,10,45,37.0,338.0,2.65,20.45,369.5,237.23,180.97
2018,8,24,11,0,44.0,361.0,2.7,20.7,399.0,260.68,198.63
2018,8,24,11,15,56.0,376.5,2.8,20.85,425.5,282.92,215.45
2018,8,24,11,30,68.0,392.0,2.9,21.0,452.0,307.21,233.97
2018,8,24,11,45,90.5,407.0,2.95,21.15,487.5,337.97,257.33
2018,8,24,12,0,113.0,422.0,3.0,21.3,523.0,371.66,282.98
2018,8,24,12,15,194.5,413.5,3.1,21.35,587.0,427.17,325.48
2018,8,24,12,30,276.0,405.0,3.2,21.4,651.0,494.18,376.61
2018,8,24,12,45,336.0,386.5,3.3,21.45,683.0,544.56,415.39
2018,8,24,13,0,396.0,368.0,3.4,21.5,715.0,598.47,456.75
2018,8,24,13,15,403.5,357.5,3.45,21.45,705.0,633.21,483.18
2018,8,24,13,30,411.0,347.0,3.5,21.4,695.0,658.43,502.85
2018,8,24,13,45,456.5,319.5,3.6,21.35,696.0,698.74,534.42
2018,8,24,14,0,502.0,292.0,3.7,21.3,697.0,738.66,565.64
2018,8,24,14,15,568.0,260.0,3.75,21.15,702.0,791.67,606.59
2018,8,24,14,30,634.0,228.0,3.8,21.0,707.0,851.32,651.84
2018,8,24,14,45,617.5,223.0,3.85,20.85,670.5,852.77,654.53
2018,8,24,15,0,601.0,218.0,3.9,20.7,634.0,843.16,650.11
2018,8,24,15,15,582.0,211.0,3.9,20.7,593.5,833.06,644.65
2018,8,24,15,30,563.0,204.0,3.9,20.7,553.0,819.66,636.87
2018,8,24,15,45,538.5,195.5,3.95,20.15,508.0,795.97,623.22
2018,8,24,16,0,514.0,187.0,4.0,19.6,463.0,769.35,607.29
2018,8,24,16,15,484.5,175.5,4.0,19.25,415.5,731.58,582.22
2018,8,24,16,30,455.0,164.0,4.0,18.9,368.0,691.48,554.93
2018,8,24,16,45,418.0,150.0,3.95,18.5,319.5,638.98,517.43
2018,8,24,17,0,381.0,136.0,3.9,18.1,271.0,585.1,477.77
2018,8,24,17,15,336.5,118.0,3.9,17.7,223.0,497.05,410.48
2018,8,24,17,30,292.0,100.0,3.9,17.3,175.0,431.2,357.84
2018,8,24,17,45,238.0,79.5,3.85,16.85,131.5,352.82,292.59
2018,8,24,18,0,184.0,59.0,3.8,16.4,88.0,275.33,225.64
2018,8,24,18,15,123.0,39.0,3.7,16.1,55.0,193.67,150.07
2018,8,24,18,30,62.0,19.0,3.6,15.8,22.0,95.04,0.84
2018,8,24,18,45,31.0,9.5,3.5,15.5,11.0,32.33,0.0
2018,8,24,19,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,25,5,15,0.0,1.0,2.05,12.8,1.0,0.0,0.0
2018,8,25,5,30,0.0,2.0,2.1,13.2,2.0,0.0,0.0
2018,8,25,5,45,49.5,15.0,2.15,13.65,19.0,11.8,0.0
2018,8,25,6,0,99.0,28.0,2.2,14.1,36.0,20.99,8.63
2018,8,25,6,15,200.5,46.0,2.2,14.45,77.0,34.29,23.84
2018,8,25,6,30,302.0,64.0,2.2,14.8,118.0,47.53,36.2
2018,8,25,6,45,219.0,77.5,2.2,15.2,123.5,56.46,44.49
2018,8,25,7,0,136.0,91.0,2.2,15.6,129.0,66.13,53.18
2018,8,25,7,15,72.0,107.0,2.15,16.0,127.5,77.52,63.14
2018,8,25,7,30,8.0,123.0,2.1,16.4,126.0,89.61,73.5
2018,8,25,7,45,7.0,138.0,2.0,16.8,141.0,100.33,82.47
2018,8,25,8,0,6.0,153.0,1.9,17.2,156.0,110.96,91.21
2018,8,25,8,15,19.0,181.5,1.9,17.65,192.0,130.15,107.11
2018,8,25,8,30,32.0,210.0,1.9,18.1,228.0,141.91,116.49
2018,8,25,8,45,68.0,241.0,1.85,18.55,283.0,160.33,131.35
2018,8,25,9,0,104.0,272.0,1.8,19.0,338.0,178.21,145.53
2018,8,25,9,15,223.5,279.0,1.75,19.35,433.0,176.78,143.7
2018,8,25,9,30,343.0,286.0,1.7,19.7,528.0,171.9,139.14
2018,8,25,9,45,406.5,283.0,1.65,20.1,584.0,159.84,128.72
2018,8,25,10,0,470.0,280.0,1.6,20.5,640.0,159.29,127.84
2018,8,25,10,15,490.5,285.5,1.65,20.85,674.0,201.09,137.73
2018,8,25,10,30,511.0,291.0,1.7,21.2,708.0,245.84,166.6
2018,8,25,10,45,485.0,311.0,1.7,21.55,715.0,291.34,202.7
2018,8,25,11,0,459.0,331.0,1.7,21.9,722.0,334.57,238.66
2018,8,25,11,15,445.0,342.5,1.8,22.15,727.0,374.53,272.13
2018,8,25,11,30,431.0,354.0,1.9,22.4,732.0,413.24,304.2
2018,8,25,11,45,444.0,352.5,1.95,22.65,744.5,454.47,337.04
2018,8,25,12,0,457.0,351.0,2.0,22.9,757.0,496.6,369.98
2018,8,25,12,15,468.0,347.5,2.15,23.0,763.0,536.83,401.58
2018,8,25,12,30,479.0,344.0,2.3,23.1,769.0,577.08,432.76
2018,8,25,12,45,486.0,337.5,2.45,23.25,765.0,612.14,459.78
2018,8,25,13,0,493.0,331.0,2.6,23.4,761.0,646.1,485.74
2018,8,25,13,15,500.0,320.5,2.75,23.3,749.5,675.44,508.77
2018,8,25,13,30,507.0,310.0,2.9,23.2,738.0,703.01,530.47
2018,8,25,13,45,552.5,280.5,3.1,23.15,735.0,743.44,562.19
2018,8,25,14,0,598.0,251.0,3.3,23.1,732.0,788.09,596.69
2018,8,25,14,15,670.0,215.0,3.4,22.9,734.5,846.52,641.16
2018,8,25,14,30,742.0,179.0,3.5,22.7,737.0,903.0,682.86
2018,8,25,14,45,729.0,175.0,3.65,22.45,700.5,910.62,690.51
2018,8,25,15,0,716.0,171.0,3.8,22.2,664.0,914.4,696.08
2018,8,25,15,15,698.0,166.0,3.8,22.2,621.5,908.42,693.56
2018,8,25,15,30,680.0,161.0,3.8,22.2,579.0,898.6,688.57
2018,8,25,15,45,657.0,154.5,3.9,21.45,532.5,878.43,678.94
2018,8,25,16,0,634.0,148.0,4.0,20.7,486.0,854.64,666.65
2018,8,25,16,15,603.0,141.5,4.0,20.2,437.5,819.37,644.74
2018,8,25,16,30,572.0,135.0,4.0,19.7,389.0,772.8,614.13
2018,8,25,16,45,532.0,123.5,4.0,19.25,336.5,718.8,577.05
2018,8,25,17,0,492.0,112.0,4.0,18.8,284.0,663.2,537.52
2018,8,25,17,15,430.0,101.0,3.95,18.25,233.5,586.02,479.72
2018,8,25,17,30,368.0,90.0,3.9,17.7,183.0,509.42,419.9
2018,8,25,17,45,299.5,73.0,3.85,17.2,137.0,419.72,346.25
2018,8,25,18,0,231.0,56.0,3.8,16.7,91.0,332.43,271.18
2018,8,25,18,15,159.5,38.0,3.75,16.4,58.0,244.72,187.43
2018,8,25,18,30,88.0,20.0,3.7,16.1,25.0,119.3,0.0
2018,8,25,18,45,44.0,10.0,3.6,15.75,12.5,43.07,0.0
2018,8,25,19,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,26,5,15,5.5,1.0,2.4,12.7,1.0,0.0,0.0
2018,8,26,5,30,11.0,2.0,2.5,13.1,2.0,0.0,0.0
2018,8,26,5,45,11.0,5.5,2.6,13.55,6.0,4.33,0.0
2018,8,26,6,0,11.0,9.0,2.7,14.0,10.0,7.33,0.0
2018,8,26,6,15,5.5,15.5,2.7,14.35,16.0,12.19,4.82
2018,8,26,6,30,0.0,22.0,2.7,14.7,22.0,16.74,9.12
2018,8,26,6,45,0.0,31.0,2.65,15.05,31.0,23.63,15.42
2018,8,26,7,0,0.0,40.0,2.6,15.4,40.0,30.54,21.65
2018,8,26,7,15,0.0,48.0,2.55,15.75,48.0,36.7,27.12
2018,8,26,7,30,0.0,56.0,2.5,16.1,56.0,42.87,32.5
2018,8,26,7,45,0.0,70.0,2.4,16.45,70.0,53.71,41.9
2018,8,26,8,0,0.0,84.0,2.3,16.8,84.0,64.48,51.11
2018,8,26,8,15,2.0,112.5,2.25,17.2,113.5,84.89,68.54
2018,8,26,8,30,4.0,141.0,2.2,17.6,143.0,104.78,85.25
2018,8,26,8,45,10.0,171.0,2.15,18.0,177.0,125.28,102.24
2018,8,26,9,0,16.0,201.0,2.1,18.4,211.0,145.32,118.6
2018,8,26,9,15,47.0,238.0,2.15,18.75,270.5,159.89,130.26
2018,8,26,9,30,78.0,275.0,2.2,19.1,330.0,180.87,147.12
2018,8,26,9,45,172.0,294.5,2.25,19.5,423.5,182.59,147.97
2018,8,26,10,0,266.0,314.0,2.3,19.9,517.0,180.42,145.7
2018,8,26,10,15,382.0,304.5,2.35,20.2,608.5,200.04,141.29
2018,8,26,10,30,498.0,295.0,2.4,20.5,700.0,245.59,167.9
2018,8,26,10,45,495.0,306.5,2.5,20.8,718.0,290.75,203.18
2018,8,26,11,0,492.0,318.0,2.6,21.1,736.0,336.08,240.58
2018,8,26,11,15,466.0,333.5,2.7,21.25,735.0,376.12,275.16
2018,8,26,11,30,440.0,349.0,2.8,21.4,734.0,413.64,307.21
2018,8,26,11,45,448.5,349.0,2.85,21.55,744.0,454.2,340.26
2018,8,26,12,0,457.0,349.0,2.9,21.7,754.0,495.22,373.09
2018,8,26,12,15,468.5,345.5,3.05,21.75,760.0,535.67,405.35
2018,8,26,12,30,480.0,342.0,3.2,21.8,766.0,576.19,437.22
2018,8,26,12,45,487.0,335.5,3.3,21.85,762.0,611.22,464.61
2018,8,26,13,0,494.0,329.0,3.4,21.9,758.0,645.16,490.91
2018,8,26,13,15,504.0,317.5,3.5,21.85,748.0,675.87,514.98
2018,8,26,13,30,514.0,306.0,3.6,21.8,738.0,705.0,537.79
2018,8,26,13,45,583.5,263.5,3.7,21.75,741.0,753.42,575.72
2018,8,26,14,0,653.0,221.0,3.8,21.7,744.0,808.66,618.13
2018,8,26,14,15,758.5,166.5,3.9,21.5,751.0,877.47,669.8
2018,8,26,14,30,864.0,112.0,4.0,21.3,758.0,925.82,705.09
2018,8,26,14,45,852.5,110.0,4.1,21.15,721.0,937.4,715.06
2018,8,26,15,0,841.0,108.0,4.2,21.0,684.0,957.81,731.63
2018,8,26,15,15,825.5,105.5,4.2,21.0,641.0,957.52,733.02
2018,8,26,15,30,810.0,103.0,4.2,21.0,598.0,953.29,732.0
2018,8,26,15,45,789.0,99.5,4.3,20.4,550.5,938.54,726.01
2018,8,26,16,0,768.0,96.0,4.4,19.8,503.0,920.03,717.42
2018,8,26,16,15,740.0,92.0,4.4,19.45,452.5,890.34,699.53
2018,8,26,16,30,712.0,88.0,4.4,19.1,402.0,864.58,684.23
2018,8,26,16,45,676.0,83.0,4.4,18.7,350.5,820.27,654.92
2018,8,26,17,0,640.0,78.0,4.4,18.3,299.0,773.67,622.92
2018,8,26,17,15,564.0,73.5,4.35,17.85,244.5,687.14,558.89
2018,8,26,17,30,488.0,69.0,4.3,17.4,190.0,600.08,491.67
2018,8,26,17,45,374.5,59.0,4.25,16.95,138.5,467.17,384.7
2018,8,26,18,0,261.0,49.0,4.2,16.5,87.0,348.08,284.29
2018,8,26,18,15,173.5,34.0,4.15,16.2,55.0,250.17,189.02
2018,8,26,18,30,86.0,19.0,4.1,15.9,23.0,128.06,0.0
2018,8,26,18,45,43.0,9.5,4.0,15.6,11.5,41.82,0.0
2018,8,26,19,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,27,5,15,6.5,2.0,2.9,14.85,2.0,0.0,0.0
2018,8,27,5,30,13.0,4.0,3.0,15.1,4.0,0.0,0.0
2018,8,27,5,45,28.5,9.5,3.05,15.35,11.0,7.47,0.0
2018,8,27,6,0,44.0,15.0,3.1,15.6,18.0,11.63,1.32
2018,8,27,6,15,36.5,21.0,3.05,15.85,25.0,16.67,8.55
2018,8,27,6,30,29.0,27.0,3.0,16.1,32.0,21.28,13.02
2018,8,27,6,45,29.0,32.5,3.0,16.35,39.0,25.47,16.93
2018,8,27,7,0,29.0,38.0,3.0,16.6,46.0,29.57,20.66
2018,8,27,7,15,14.5,44.5,2.95,16.95,48.5,34.99,25.46
2018,8,27,7,30,0.0,51.0,2.9,17.3,51.0,39.02,28.93
2018,8,27,7,45,1.0,77.0,2.8,17.6,77.5,59.15,46.48
2018,8,27,8,0,2.0,103.0,2.7,17.9,104.0,77.84,62.5
2018,8,27,8,15,3.0,125.0,2.65,18.25,126.5,93.4,75.59
2018,8,27,8,30,4.0,147.0,2.6,18.6,149.0,108.72,88.31
2018,8,27,8,45,10.5,169.5,2.6,18.95,176.0,124.28,101.08
2018,8,27,9,0,17.0,192.0,2.6,19.3,203.0,139.61,113.52
2018,8,27,9,15,30.0,225.5,2.6,19.55,246.0,152.53,123.87
2018,8,27,9,30,43.0,259.0,2.6,19.8,289.0,171.47,139.13
2018,8,27,9,45,60.5,278.5,2.6,20.1,323.0,182.63,147.82
2018,8,27,10,0,78.0,298.0,2.6,20.4,357.0,193.6,156.32
2018,8,27,10,15,135.5,331.0,2.65,20.6,438.5,214.29,160.62
2018,8,27,10,30,193.0,364.0,2.7,20.8,520.0,255.92,188.71
2018,8,27,10,45,242.0,378.5,2.7,21.0,580.0,283.67,207.84
2018,8,27,11,0,291.0,393.0,2.7,21.2,640.0,330.3,242.79
2018,8,27,11,15,285.5,402.0,2.75,21.3,647.5,361.93,268.84
2018,8,27,11,30,280.0,411.0,2.8,21.4,655.0,393.28,294.51
2018,8,27,11,45,276.0,415.5,2.8,21.55,657.5,422.05,317.73
2018,8,27,12,0,272.0,420.0,2.8,21.7,660.0,450.35,340.16
2018,8,27,12,15,306.0,409.5,2.85,21.75,679.5,488.58,369.9
2018,8,27,12,30,340.0,399.0,2.9,21.8,699.0,529.03,401.15
2018,8,27,12,45,359.0,387.0,2.95,21.8,700.5,560.3,425.55
2018,8,27,13,0,378.0,375.0,3.0,21.8,702.0,591.59,449.89
2018,8,27,13,15,395.5,358.5,3.05,21.75,695.0,617.68,470.51
2018,8,27,13,30,413.0,342.0,3.1,21.7,688.0,655.76,499.44
2018,8,27,13,45,484.0,298.0,3.15,21.65,692.0,702.25,535.73
2018,8,27,14,0,555.0,254.0,3.2,21.6,696.0,748.36,571.72
2018,8,27,14,15,667.0,195.0,3.25,21.4,706.0,824.1,629.51
2018,8,27,14,30,779.0,136.0,3.3,21.2,716.0,884.56,673.34
2018,8,27,14,45,770.0,131.5,3.3,21.05,680.5,894.81,681.64
2018,8,27,15,0,761.0,127.0,3.3,20.9,645.0,901.34,687.95
2018,8,27,15,15,744.5,123.5,3.3,20.9,603.5,897.94,687.19
2018,8,27,15,30,728.0,120.0,3.3,20.9,562.0,897.92,689.01
2018,8,27,15,45,671.0,124.0,3.35,20.35,506.5,856.48,663.61
2018,8,27,16,0,614.0,128.0,3.4,19.8,451.0,811.03,635.13
2018,8,27,16,15,558.5,125.0,3.35,19.45,396.0,755.38,597.62
2018,8,27,16,30,503.0,122.0,3.3,19.1,341.0,686.25,549.23
2018,8,27,16,45,537.0,102.5,3.3,18.75,309.5,706.48,567.06
2018,8,27,17,0,571.0,83.0,3.3,18.4,278.0,711.92,572.81
2018,8,27,17,15,518.5,75.5,3.3,17.95,229.5,645.06,523.37
2018,8,27,17,30,466.0,68.0,3.3,17.5,181.0,577.36,471.19
2018,8,27,17,45,391.5,57.5,3.3,17.1,136.5,485.71,397.06
2018,8,27,18,0,317.0,47.0,3.3,16.7,92.0,395.18,319.77
2018,8,27,18,15,213.5,33.0,3.3,16.45,58.0,284.11,209.53
2018,8,27,18,30,110.0,19.0,3.3,16.2,24.0,106.12,0.0
2018,8,27,18,45,55.0,9.5,3.25,15.95,12.0,7.47,0.0
2018,8,27,19,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,2.25,14.7,2.0,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.4,15.0,4.0,0.0,0.0
2018,8,28,5,45,63.5,14.5,2.6,15.25,18.5,11.41,0.0
2018,8,28,6,0,113.0,25.0,2.8,15.5,33.0,18.84,4.69
2018,8,28,6,15,181.0,39.0,2.8,15.75,64.0,29.23,19.16
2018,8,28,6,30,249.0,53.0,2.8,16.0,95.0,39.52,28.93
2018,8,28,6,45,175.5,58.0,2.85,16.3,92.5,43.29,32.64
2018,8,28,7,0,102.0,63.0,2.9,16.6,90.0,47.8,36.79
2018,8,28,7,15,51.0,74.5,2.85,16.85,88.0,56.49,44.46
2018,8,28,7,30,0.0,86.0,2.8,17.1,86.0,64.96,51.8
2018,8,28,7,45,0.5,101.5,2.75,17.4,101.5,76.19,61.39
2018,8,28,8,0,1.0,117.0,2.7,17.7,117.0,87.32,70.77
2018,8,28,8,15,3.0,141.5,2.65,18.05,143.0,104.33,85.05
2018,8,28,8,30,5.0,166.0,2.6,18.4,169.0,121.05,98.89
2018,8,28,8,45,13.0,195.0,2.6,18.75,203.0,140.46,114.83
2018,8,28,9,0,21.0,224.0,2.6,19.1,237.0,159.49,130.25
2018,8,28,9,15,37.0,257.5,2.6,19.35,282.5,169.84,138.36
2018,8,28,9,30,53.0,291.0,2.6,19.6,328.0,188.05,152.91
2018,8,28,9,45,71.0,317.5,2.65,19.9,369.5,202.24,164.03
2018,8,28,10,0,89.0,344.0,2.7,20.2,411.0,215.95,174.69
2018,8,28,10,15,80.0,351.0,2.7,20.35,413.0,231.0,175.64
2018,8,28,10,30,71.0,358.0,2.7,20.5,415.0,244.93,185.64
2018,8,28,10,45,59.0,353.5,2.75,20.7,402.0,250.59,190.25
2018,8,28,11,0,47.0,349.0,2.8,20.9,389.0,254.1,193.46
2018,8,28,11,15,34.5,322.5,2.85,21.0,352.0,241.36,184.23
2018,8,28,11,30,22.0,296.0,2.9,21.1,315.0,229.51,175.54
2018,8,28,11,45,22.0,304.0,2.9,21.2,323.0,238.51,182.55
2018,8,28,12,0,22.0,312.0,2.9,21.3,331.0,247.65,189.6
2018,8,28,12,15,27.5,332.0,2.9,21.35,356.0,270.89,207.5
2018,8,28,12,30,33.0,352.0,2.9,21.4,381.0,295.96,226.71
2018,8,28,12,45,48.5,368.0,2.9,21.45,410.0,325.96,249.79
2018,8,28,13,0,64.0,384.0,2.9,21.5,439.0,358.29,274.59
2018,8,28,13,15,99.0,390.5,2.95,21.45,474.0,399.34,306.53
2018,8,28,13,30,134.0,397.0,3.0,21.4,509.0,457.87,351.27
2018,8,28,13,45,320.5,327.0,3.0,21.35,584.0,577.51,444.46
2018,8,28,14,0,507.0,257.0,3.0,21.3,659.0,709.72,544.32
2018,8,28,14,15,691.5,176.0,3.0,21.2,701.5,826.71,631.31
2018,8,28,14,30,876.0,95.0,3.0,21.1,744.0,917.9,694.66
2018,8,28,14,45,868.0,92.5,3.0,20.95,708.0,931.85,705.14
2018,8,28,15,0,860.0,90.0,3.0,20.8,672.0,942.05,713.92
2018,8,28,15,15,845.5,88.0,3.0,20.8,630.0,942.77,716.05
2018,8,28,15,30,831.0,86.0,3.0,20.8,588.0,939.71,715.84
2018,8,28,15,45,815.0,82.5,3.0,20.3,542.0,941.83,720.76
2018,8,28,16,0,799.0,79.0,3.0,19.8,496.0,928.15,714.83
2018,8,28,16,15,775.5,75.5,2.95,19.5,446.5,903.44,700.36
2018,8,28,16,30,752.0,72.0,2.9,19.2,397.0,875.48,683.42
2018,8,28,16,45,719.5,67.5,2.9,18.85,346.0,834.27,656.96
2018,8,28,17,0,687.0,63.0,2.9,18.5,295.0,790.54,627.67
2018,8,28,17,15,636.0,58.5,2.85,18.1,244.0,733.98,587.13
2018,8,28,17,30,585.0,54.0,2.8,17.7,193.0,670.68,539.12
2018,8,28,17,45,505.5,46.5,2.8,17.35,145.5,576.61,464.46
2018,8,28,18,0,426.0,39.0,2.8,17.0,98.0,484.53,386.22
2018,8,28,18,15,296.0,29.5,2.75,16.75,62.0,349.75,248.54
2018,8,28,18,30,166.0,20.0,2.7,16.5,26.0,153.02,0.0
2018,8,28,18,45,83.0,10.0,2.65,16.25,13.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,29,5,15,16.5,2.5,1.7,14.55,2.0,0.0,0.0
2018,8,29,5,30,33.0,5.0,1.8,15.0,4.0,0.0,0.0
2018,8,29,5,45,116.0,15.0,1.85,15.4,21.0,11.8,0.0
2018,8,29,6,0,199.0,25.0,1.9,15.8,38.0,19.08,3.62
2018,8,29,6,15,310.0,37.0,1.95,16.25,78.5,30.28,19.92
2018,8,29,6,30,421.0,49.0,2.0,16.7,119.0,39.99,29.23
2018,8,29,6,45,380.0,65.5,2.05,17.1,146.0,49.25,37.76
2018,8,29,7,0,339.0,82.0,2.1,17.5,173.0,59.88,47.26
2018,8,29,7,15,312.5,107.5,2.1,17.85,205.0,75.88,61.26
2018,8,29,7,30,286.0,133.0,2.1,18.2,237.0,92.74,75.73
2018,8,29,7,45,296.5,153.5,2.05,18.5,276.0,105.12,86.09
2018,8,29,8,0,307.0,174.0,2.0,18.8,315.0,117.02,95.88
2018,8,29,8,15,312.0,195.0,2.05,19.15,352.0,128.59,105.26
2018,8,29,8,30,317.0,216.0,2.1,19.5,389.0,139.65,114.09
2018,8,29,8,45,271.5,237.5,2.15,19.85,394.5,149.2,121.57
2018,8,29,9,0,226.0,259.0,2.2,20.2,400.0,166.7,135.6
2018,8,29,9,15,188.0,273.5,2.25,20.5,396.0,173.06,140.31
2018,8,29,9,30,150.0,288.0,2.3,20.8,392.0,179.0,144.69
