Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,4,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,28,6,15,8.5,2.0,2.15,14.75,2.0,0.0,0.0
2018,10,28,6,30,17.0,4.0,2.2,15.1,4.0,0.0,0.0
2018,10,28,6,45,54.0,15.0,2.25,15.4,19.0,11.8,0.0
2018,10,28,7,0,91.0,26.0,2.3,15.7,34.0,19.69,8.97
2018,10,28,7,15,222.5,39.5,2.35,16.15,75.0,29.83,19.94
2018,10,28,7,30,354.0,53.0,2.4,16.6,116.0,40.31,29.64
2018,10,28,7,45,316.0,67.5,2.45,17.0,136.0,50.01,38.47
2018,10,28,8,0,278.0,82.0,2.5,17.4,156.0,59.19,46.67
2018,10,28,8,15,209.0,111.0,2.55,17.8,172.5,78.02,63.15
2018,10,28,8,30,140.0,140.0,2.6,18.2,189.0,96.38,78.95
2018,10,28,8,45,129.5,158.0,2.7,18.6,207.5,107.19,88.02
2018,10,28,9,0,119.0,176.0,2.8,19.0,226.0,117.64,96.67
2018,10,28,9,15,156.0,189.5,2.85,19.3,261.5,126.35,103.77
2018,10,28,9,30,193.0,203.0,2.9,19.6,297.0,134.92,110.69
2018,10,28,9,45,256.0,210.5,2.95,19.9,343.5,135.7,110.98
2018,10,28,10,0,319.0,218.0,3.0,20.2,390.0,140.86,114.98
2018,10,28,10,15,326.0,228.0,3.1,20.4,410.5,146.03,119.05
2018,10,28,10,30,333.0,238.0,3.2,20.6,431.0,174.6,126.45
2018,10,28,10,45,344.5,244.5,3.3,20.8,449.5,207.26,147.5
2018,10,28,11,0,356.0,251.0,3.4,21.0,468.0,241.21,173.49
2018,10,28,11,15,352.5,256.5,3.5,21.1,474.0,271.99,199.56
2018,10,28,11,30,349.0,262.0,3.6,21.2,480.0,302.15,225.77
2018,10,28,11,45,348.5,263.0,3.7,21.3,481.5,329.49,249.75
2018,10,28,12,0,348.0,264.0,3.8,21.4,483.0,356.14,273.0
2018,10,28,12,15,300.5,266.0,3.9,21.4,454.0,361.18,279.71
2018,10,28,12,30,253.0,268.0,4.0,21.4,425.0,361.04,281.65
2018,10,28,12,45,272.5,253.5,4.1,21.4,419.0,378.93,297.3
2018,10,28,13,0,292.0,239.0,4.2,21.4,413.0,396.82,312.94
2018,10,28,13,15,335.5,228.0,4.25,21.3,421.5,433.08,343.04
2018,10,28,13,30,379.0,217.0,4.3,21.2,430.0,470.99,374.43
2018,10,28,13,45,416.5,196.5,4.35,21.1,419.5,512.1,408.12
2018,10,28,14,0,454.0,176.0,4.4,21.0,409.0,538.69,431.01
2018,10,28,14,15,349.0,175.0,4.4,20.8,347.0,458.05,369.39
2018,10,28,14,30,244.0,174.0,4.4,20.6,285.0,389.11,315.18
2018,10,28,14,45,250.0,161.0,4.4,20.4,266.0,390.39,317.96
2018,10,28,15,0,256.0,148.0,4.4,20.2,247.0,390.55,319.55
2018,10,28,15,15,269.0,130.0,4.4,20.2,223.0,388.84,319.51
2018,10,28,15,30,282.0,112.0,4.4,20.2,199.0,385.5,317.85
2018,10,28,15,45,240.0,97.0,4.35,19.5,162.5,338.57,280.03
2018,10,28,16,0,198.0,82.0,4.3,18.8,126.0,290.41,239.99
2018,10,28,16,15,168.0,65.0,4.2,18.45,96.0,248.2,203.39
2018,10,28,16,30,138.0,48.0,4.1,18.1,66.0,205.18,164.37
2018,10,28,16,45,119.0,33.0,4.0,17.7,44.0,175.58,123.07
2018,10,28,17,0,100.0,18.0,3.9,17.3,22.0,94.01,0.0
2018,10,28,17,15,50.0,9.0,3.85,17.0,11.0,7.08,0.0
2018,10,28,17,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,10,29,6,15,9.0,2.0,3.55,13.1,2.0,0.0,0.0
2018,10,29,6,30,18.0,4.0,3.5,13.4,4.0,0.0,0.0
2018,10,29,6,45,65.5,17.0,3.5,13.7,21.5,13.38,0.0
2018,10,29,7,0,113.0,30.0,3.5,14.0,39.0,22.44,10.45
2018,10,29,7,15,187.5,44.5,3.5,14.35,71.5,33.17,22.88
2018,10,29,7,30,262.0,59.0,3.5,14.7,104.0,43.78,32.87
2018,10,29,7,45,311.0,72.0,3.5,15.05,141.5,53.04,41.42
2018,10,29,8,0,360.0,85.0,3.5,15.4,179.0,62.14,49.65
2018,10,29,8,15,326.5,104.0,3.6,15.6,201.5,73.95,60.12
2018,10,29,8,30,293.0,123.0,3.7,15.8,224.0,86.73,71.28
2018,10,29,8,45,269.5,145.5,3.75,16.05,247.0,99.91,82.63
2018,10,29,9,0,246.0,168.0,3.8,16.3,270.0,112.51,93.33
2018,10,29,9,15,223.5,186.5,3.85,16.55,286.0,125.97,104.67
2018,10,29,9,30,201.0,205.0,3.9,16.8,302.0,135.99,112.94
2018,10,29,9,45,217.5,218.0,3.95,17.0,329.0,143.72,119.23
2018,10,29,10,0,234.0,231.0,4.0,17.2,356.0,151.26,125.34
2018,10,29,10,15,287.0,233.5,4.0,17.35,394.0,148.04,122.31
2018,10,29,10,30,340.0,236.0,4.0,17.5,432.0,173.21,127.06
2018,10,29,10,45,398.0,227.0,4.0,17.7,463.0,203.11,143.96
2018,10,29,11,0,456.0,218.0,4.0,17.9,494.0,237.1,168.29
2018,10,29,11,15,558.5,188.0,3.95,18.05,531.0,276.19,197.94
2018,10,29,11,30,661.0,158.0,3.9,18.2,568.0,326.36,238.77
2018,10,29,11,45,713.0,140.5,3.9,18.35,584.5,373.88,280.14
2018,10,29,12,0,765.0,123.0,3.9,18.5,601.0,425.99,325.22
2018,10,29,12,15,766.5,121.5,3.9,18.75,596.5,468.89,363.11
2018,10,29,12,30,768.0,120.0,3.9,19.0,592.0,510.08,398.77
2018,10,29,12,45,682.0,144.5,3.9,19.25,557.0,525.62,413.7
2018,10,29,13,0,596.0,169.0,3.9,19.5,522.0,531.9,420.46
2018,10,29,13,15,548.0,177.5,3.85,19.7,493.0,533.25,423.2
2018,10,29,13,30,500.0,186.0,3.8,19.9,464.0,535.94,426.32
2018,10,29,13,45,570.0,156.5,3.8,20.15,458.5,579.17,461.85
2018,10,29,14,0,640.0,127.0,3.8,20.4,453.0,631.76,503.88
2018,10,29,14,15,736.5,96.5,3.8,20.4,447.5,693.7,552.99
2018,10,29,14,30,833.0,66.0,3.8,20.4,442.0,742.9,590.26
2018,10,29,14,45,811.0,64.0,3.8,20.4,403.0,749.97,596.41
2018,10,29,15,0,789.0,62.0,3.8,20.4,364.0,745.39,594.13
2018,10,29,15,15,756.5,59.0,3.8,20.4,320.5,727.08,581.43
2018,10,29,15,30,724.0,56.0,3.8,20.4,277.0,705.0,565.33
2018,10,29,15,45,675.0,52.0,3.95,20.0,231.5,664.34,535.42
2018,10,29,16,0,626.0,48.0,4.1,19.6,186.0,620.36,500.93
2018,10,29,16,15,546.5,42.0,4.1,18.85,141.5,554.59,447.07
2018,10,29,16,30,467.0,36.0,4.1,18.1,97.0,480.67,381.88
2018,10,29,16,45,327.0,27.5,4.1,17.4,61.5,351.41,239.72
2018,10,29,17,0,187.0,19.0,4.1,16.7,26.0,163.68,0.0
2018,10,29,17,15,93.5,9.5,4.25,16.35,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,10,30,6,15,40.0,4.5,3.95,12.65,3.5,0.0,0.0
2018,10,30,6,30,80.0,9.0,4.0,12.9,7.0,0.0,0.0
2018,10,30,6,45,234.0,18.0,4.1,13.15,32.0,14.16,0.0
2018,10,30,7,0,388.0,27.0,4.2,13.4,57.0,22.7,9.84
2018,10,30,7,15,495.0,33.5,4.4,13.9,99.5,30.69,20.69
2018,10,30,7,30,602.0,40.0,4.6,14.4,142.0,36.9,26.81
2018,10,30,7,45,478.0,59.5,4.8,14.95,156.0,48.07,37.01
2018,10,30,8,0,354.0,79.0,5.0,15.5,170.0,58.08,46.01
2018,10,30,8,15,305.5,104.5,5.05,16.0,193.5,75.22,61.15
2018,10,30,8,30,257.0,130.0,5.1,16.5,217.0,90.34,74.29
2018,10,30,8,45,286.0,143.5,5.2,17.0,252.0,98.99,81.59
2018,10,30,9,0,315.0,157.0,5.3,17.5,287.0,107.46,88.62
2018,10,30,9,15,338.5,169.0,5.15,18.0,320.0,114.81,94.6
2018,10,30,9,30,362.0,181.0,5.0,18.5,353.0,122.0,100.37
2018,10,30,9,45,385.0,188.5,4.9,18.95,382.5,126.57,103.88
2018,10,30,10,0,408.0,196.0,4.8,19.4,412.0,126.35,103.3
2018,10,30,10,15,427.0,200.5,4.75,19.8,436.0,128.43,104.72
2018,10,30,10,30,446.0,205.0,4.7,20.2,460.0,157.92,110.88
2018,10,30,10,45,466.5,207.0,4.65,20.55,480.5,195.95,134.11
2018,10,30,11,0,487.0,209.0,4.6,20.9,501.0,236.07,164.47
2018,10,30,11,15,487.5,213.0,4.55,21.15,509.5,274.57,197.1
2018,10,30,11,30,488.0,217.0,4.5,21.4,518.0,312.67,230.33
2018,10,30,11,45,488.0,217.5,4.45,21.7,519.5,347.5,260.99
2018,10,30,12,0,488.0,218.0,4.4,22.0,521.0,381.43,290.55
2018,10,30,12,15,491.0,215.5,4.4,22.1,517.5,413.32,318.3
2018,10,30,12,30,494.0,213.0,4.4,22.2,514.0,444.16,344.77
2018,10,30,12,45,511.0,201.5,4.4,22.35,507.0,473.82,369.95
2018,10,30,13,0,528.0,190.0,4.4,22.5,500.0,502.74,394.3
2018,10,30,13,15,533.5,180.5,4.4,22.55,484.5,525.31,413.67
2018,10,30,13,30,539.0,171.0,4.4,22.6,469.0,546.0,431.42
2018,10,30,13,45,604.5,144.5,4.35,22.65,463.0,597.57,472.85
2018,10,30,14,0,670.0,118.0,4.3,22.7,457.0,642.25,509.05
2018,10,30,14,15,762.0,91.0,4.3,22.6,451.5,700.78,555.26
2018,10,30,14,30,854.0,64.0,4.3,22.5,446.0,754.18,595.73
2018,10,30,14,45,821.5,61.5,4.25,22.45,402.0,744.49,589.45
2018,10,30,15,0,789.0,59.0,4.2,22.4,358.0,738.94,586.46
2018,10,30,15,15,755.5,56.5,4.2,22.4,314.5,720.52,573.64
2018,10,30,15,30,722.0,54.0,4.2,22.4,271.0,698.37,557.42
2018,10,30,15,45,660.0,52.5,4.15,21.65,225.5,650.17,521.83
2018,10,30,16,0,598.0,51.0,4.1,20.9,180.0,606.4,487.58
2018,10,30,16,15,524.5,43.0,3.95,20.0,136.0,536.06,430.11
2018,10,30,16,30,451.0,35.0,3.8,19.1,92.0,464.81,366.61
2018,10,30,16,45,327.5,27.0,3.65,18.2,59.0,347.28,224.34
2018,10,30,17,0,204.0,19.0,3.5,17.3,26.0,176.57,0.0
2018,10,30,17,15,102.0,9.5,3.6,16.95,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,31,6,15,35.5,4.0,2.15,13.45,3.0,0.0,0.0
2018,10,31,6,30,71.0,8.0,2.1,13.7,6.0,0.0,0.0
2018,10,31,6,45,139.5,17.0,2.0,13.95,23.5,13.38,0.0
2018,10,31,7,0,208.0,26.0,1.9,14.2,41.0,19.87,6.97
2018,10,31,7,15,299.0,37.5,2.05,14.85,77.5,30.57,20.43
2018,10,31,7,30,390.0,49.0,2.2,15.5,114.0,39.78,29.19
2018,10,31,7,45,437.0,59.0,2.3,16.15,153.0,47.37,36.2
2018,10,31,8,0,484.0,69.0,2.4,16.8,192.0,54.81,42.9
2018,10,31,8,15,434.5,89.5,2.5,17.2,215.5,65.87,52.64
2018,10,31,8,30,385.0,110.0,2.6,17.6,239.0,78.27,63.39
2018,10,31,8,45,396.5,124.0,2.75,18.05,272.0,86.88,70.67
2018,10,31,9,0,408.0,138.0,2.9,18.5,305.0,95.22,77.62
2018,10,31,9,15,388.5,157.0,3.0,18.9,327.5,105.77,86.41
2018,10,31,9,30,369.0,176.0,3.1,19.3,350.0,119.35,97.69
2018,10,31,9,45,379.0,188.0,3.15,19.7,377.0,126.18,103.13
2018,10,31,10,0,389.0,200.0,3.2,20.1,404.0,132.86,108.42
2018,10,31,10,15,407.0,205.0,3.25,20.55,427.5,130.73,106.25
2018,10,31,10,30,425.0,210.0,3.3,21.0,451.0,158.49,111.77
2018,10,31,10,45,481.0,199.5,3.35,21.4,480.0,192.1,129.89
2018,10,31,11,0,537.0,189.0,3.4,21.8,509.0,231.18,157.58
2018,10,31,11,15,489.0,209.0,3.45,22.15,504.0,271.07,193.0
2018,10,31,11,30,441.0,229.0,3.5,22.5,499.0,305.86,224.72
2018,10,31,11,45,442.5,229.5,3.5,22.9,501.0,338.99,253.35
2018,10,31,12,0,444.0,230.0,3.5,23.3,503.0,371.45,281.13
2018,10,31,12,15,492.5,211.0,3.45,23.5,511.5,409.1,312.31
2018,10,31,12,30,541.0,192.0,3.4,23.7,520.0,448.9,345.07
2018,10,31,12,45,599.5,168.0,3.35,23.95,524.0,497.28,383.98
2018,10,31,13,0,658.0,144.0,3.3,24.2,528.0,542.53,420.33
2018,10,31,13,15,693.0,127.0,3.3,24.25,518.5,580.45,451.24
2018,10,31,13,30,728.0,110.0,3.3,24.3,509.0,617.28,481.14
2018,10,31,13,45,606.0,136.0,3.3,24.4,456.5,588.46,460.25
2018,10,31,14,0,484.0,162.0,3.3,24.5,404.0,541.99,425.86
2018,10,31,14,15,427.5,162.0,3.35,24.45,365.0,518.34,409.36
2018,10,31,14,30,371.0,162.0,3.4,24.4,326.0,472.13,375.51
2018,10,31,14,45,394.0,142.0,3.45,24.35,302.0,499.78,398.53
2018,10,31,15,0,417.0,122.0,3.5,24.3,278.0,507.14,406.09
2018,10,31,15,15,450.5,102.0,3.5,24.3,252.0,520.59,418.15
2018,10,31,15,30,484.0,82.0,3.5,24.3,226.0,539.51,432.98
2018,10,31,15,45,450.5,71.5,3.2,23.6,188.0,504.11,405.4
2018,10,31,16,0,417.0,61.0,2.9,22.9,150.0,466.3,374.66
2018,10,31,16,15,350.0,50.5,2.75,22.1,112.5,394.47,315.82
2018,10,31,16,30,283.0,40.0,2.6,21.3,75.0,329.68,258.3
2018,10,31,16,45,206.0,28.0,2.5,20.45,47.5,248.09,147.91
2018,10,31,17,0,129.0,16.0,2.4,19.6,20.0,114.4,0.0
2018,10,31,17,15,64.5,8.0,2.35,19.3,10.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,11,1,6,15,32.0,3.5,1.7,15.4,2.5,0.0,0.0
2018,11,1,6,30,64.0,7.0,1.7,15.6,5.0,0.0,0.0
2018,11,1,6,45,126.0,16.5,1.75,15.8,22.0,12.98,0.0
2018,11,1,7,0,188.0,26.0,1.8,16.0,39.0,19.79,5.66
2018,11,1,7,15,240.0,40.0,1.95,16.5,70.0,30.23,19.87
2018,11,1,7,30,292.0,54.0,2.1,17.0,101.0,40.51,29.59
2018,11,1,7,45,322.0,67.5,2.3,17.45,135.0,50.09,38.35
2018,11,1,8,0,352.0,81.0,2.5,17.9,169.0,59.43,46.72
2018,11,1,8,15,378.5,94.0,2.45,18.35,205.0,68.16,54.38
2018,11,1,8,30,405.0,107.0,2.4,18.8,241.0,76.66,61.68
2018,11,1,8,45,436.5,117.0,2.4,19.25,278.5,83.13,67.09
2018,11,1,9,0,468.0,127.0,2.4,19.7,316.0,89.47,72.31
2018,11,1,9,15,509.0,131.0,2.4,20.25,354.0,92.19,74.32
2018,11,1,9,30,550.0,135.0,2.4,20.8,392.0,94.95,76.35
2018,11,1,9,45,537.5,148.5,2.45,21.35,413.5,102.31,82.26
2018,11,1,10,0,525.0,162.0,2.5,21.9,435.0,109.43,87.93
2018,11,1,10,15,558.5,160.5,2.5,22.4,463.5,108.73,87.0
2018,11,1,10,30,592.0,159.0,2.5,22.9,492.0,139.33,91.59
2018,11,1,10,45,595.0,163.0,2.55,23.4,506.5,183.88,117.75
2018,11,1,11,0,598.0,167.0,2.6,23.9,521.0,228.56,151.44
2018,11,1,11,15,587.0,174.0,2.6,24.3,526.0,271.99,188.04
2018,11,1,11,30,576.0,181.0,2.6,24.7,531.0,310.57,221.85
2018,11,1,11,45,582.0,180.0,2.65,25.1,534.5,353.52,258.52
2018,11,1,12,0,588.0,179.0,2.7,25.5,538.0,392.84,291.99
2018,11,1,12,15,600.5,173.0,2.7,25.8,537.0,430.39,323.56
2018,11,1,12,30,613.0,167.0,2.7,26.1,536.0,467.41,354.15
2018,11,1,12,45,601.0,167.0,2.7,26.35,522.0,495.48,377.58
2018,11,1,13,0,589.0,167.0,2.7,26.6,508.0,520.7,398.32
2018,11,1,13,15,573.5,164.5,2.65,26.8,486.5,532.02,408.53
2018,11,1,13,30,558.0,162.0,2.6,27.0,465.0,546.49,420.63
2018,11,1,13,45,651.0,126.5,2.55,27.15,463.0,608.28,468.29
2018,11,1,14,0,744.0,91.0,2.5,27.3,461.0,658.98,507.59
2018,11,1,14,15,774.0,78.0,2.45,27.25,439.5,690.41,530.88
2018,11,1,14,30,804.0,65.0,2.4,27.2,418.0,719.12,551.96
2018,11,1,14,45,770.5,64.0,2.4,27.15,377.0,710.21,546.62
2018,11,1,15,0,737.0,63.0,2.4,27.1,336.0,697.15,538.46
2018,11,1,15,15,677.0,62.5,2.4,27.1,289.5,659.14,511.87
2018,11,1,15,30,617.0,62.0,2.4,27.1,243.0,622.94,485.86
2018,11,1,15,45,549.5,57.5,2.3,26.05,198.5,567.44,445.8
2018,11,1,16,0,482.0,53.0,2.2,25.0,154.0,509.29,401.65
2018,11,1,16,15,348.0,47.5,2.2,24.1,110.5,392.85,310.47
2018,11,1,16,30,214.0,42.0,2.2,23.2,67.0,277.09,213.68
2018,11,1,16,45,143.0,28.0,2.25,22.35,41.5,195.38,104.17
2018,11,1,17,0,72.0,14.0,2.3,21.5,16.0,67.62,0.0
2018,11,1,17,15,36.0,7.0,2.35,21.0,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.45,20.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.45,19.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.7,17.95,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.55,17.3,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.45,17.25,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.45,17.2,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.55,17.1,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.1,15.1,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.1,15.2,5.0,0.0,0.0
2018,11,2,6,45,171.5,16.5,1.05,15.3,25.5,12.98,0.0
2018,11,2,7,0,296.0,26.0,1.0,15.4,46.0,21.71,5.16
2018,11,2,7,15,411.0,33.5,1.05,15.75,85.5,27.89,17.86
2018,11,2,7,30,526.0,41.0,1.1,16.1,125.0,34.33,24.31
2018,11,2,7,45,416.5,59.0,1.15,16.45,139.0,47.34,36.1
2018,11,2,8,0,307.0,77.0,1.2,16.8,153.0,56.28,44.16
2018,11,2,8,15,277.0,100.5,1.25,17.25,179.0,72.26,58.21
2018,11,2,8,30,247.0,124.0,1.3,17.7,205.0,86.53,70.53
2018,11,2,8,45,275.5,138.0,1.35,18.15,239.5,95.53,78.09
2018,11,2,9,0,304.0,152.0,1.4,18.6,274.0,104.34,85.38
2018,11,2,9,15,324.5,165.0,1.45,19.2,306.0,112.26,91.76
2018,11,2,9,30,345.0,178.0,1.5,19.8,338.0,120.0,97.92
2018,11,2,9,45,362.0,187.5,1.55,20.45,365.5,125.58,102.17
2018,11,2,10,0,379.0,197.0,1.6,21.1,393.0,131.05,106.31
2018,11,2,10,15,399.5,203.0,1.7,21.6,418.0,129.79,104.87
2018,11,2,10,30,420.0,209.0,1.8,22.1,443.0,155.7,109.72
2018,11,2,10,45,447.0,209.0,1.9,22.55,465.0,191.63,130.23
2018,11,2,11,0,474.0,209.0,2.0,23.0,487.0,230.31,158.21
2018,11,2,11,15,566.0,181.5,2.15,23.3,519.0,268.16,186.18
2018,11,2,11,30,658.0,154.0,2.3,23.6,551.0,316.15,224.33
2018,11,2,11,45,685.0,147.0,2.45,23.85,561.5,362.22,263.88
2018,11,2,12,0,712.0,140.0,2.6,24.1,572.0,409.46,304.19
2018,11,2,12,15,707.5,139.5,2.75,24.15,565.5,448.94,338.77
2018,11,2,12,30,703.0,139.0,2.9,24.2,559.0,486.29,371.03
2018,11,2,12,45,699.5,134.0,3.0,24.3,544.0,517.82,398.16
2018,11,2,13,0,696.0,129.0,3.1,24.4,529.0,546.77,422.84
2018,11,2,13,15,637.0,141.5,3.15,24.3,497.5,555.37,431.65
2018,11,2,13,30,578.0,154.0,3.2,24.2,466.0,557.31,435.02
2018,11,2,13,45,609.5,138.0,3.2,24.1,452.0,588.91,461.22
2018,11,2,14,0,641.0,122.0,3.2,24.0,438.0,619.1,486.13
2018,11,2,14,15,722.0,97.0,3.2,23.9,429.5,674.18,529.85
2018,11,2,14,30,803.0,72.0,3.2,23.8,421.0,724.39,567.45
2018,11,2,14,45,782.0,68.5,3.15,23.65,382.5,722.39,566.87
2018,11,2,15,0,761.0,65.0,3.1,23.5,344.0,716.5,563.66
2018,11,2,15,15,712.5,63.0,3.1,23.5,298.5,686.37,542.22
2018,11,2,15,30,664.0,61.0,3.1,23.5,253.0,658.17,521.5
2018,11,2,15,45,537.0,60.5,2.9,22.9,198.5,559.3,446.9
2018,11,2,16,0,410.0,60.0,2.7,22.3,144.0,456.29,366.5
2018,11,2,16,15,327.0,50.0,2.7,21.55,106.0,373.61,299.27
2018,11,2,16,30,244.0,40.0,2.7,20.8,68.0,297.95,231.52
2018,11,2,16,45,161.5,26.5,2.7,20.05,41.5,205.27,97.14
2018,11,2,17,0,79.0,13.0,2.7,19.3,15.0,72.11,0.0
2018,11,2,17,15,39.5,6.5,2.85,18.9,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,3.2,18.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.8,16.85,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,3,6,15,33.5,3.5,2.15,14.45,2.5,0.0,0.0
2018,11,3,6,30,67.0,7.0,2.1,14.7,5.0,0.0,0.0
2018,11,3,6,45,143.5,14.5,2.0,14.95,20.5,11.41,0.0
2018,11,3,7,0,220.0,22.0,1.9,15.2,36.0,18.09,1.58
2018,11,3,7,15,366.0,32.0,2.1,15.9,78.5,26.47,16.48
2018,11,3,7,30,512.0,42.0,2.3,16.6,121.0,35.06,24.81
2018,11,3,7,45,422.0,57.5,2.5,17.3,137.5,46.26,34.96
2018,11,3,8,0,332.0,73.0,2.7,18.0,154.0,53.86,41.79
2018,11,3,8,15,276.0,99.5,2.8,18.5,175.5,71.59,57.34
2018,11,3,8,30,220.0,126.0,2.9,19.0,197.0,87.31,70.9
2018,11,3,8,45,258.5,139.0,3.0,19.45,233.5,95.82,78.05
2018,11,3,9,0,297.0,152.0,3.1,19.9,270.0,104.2,84.97
2018,11,3,9,15,337.0,161.0,3.15,20.5,306.5,110.2,89.72
2018,11,3,9,30,377.0,170.0,3.2,21.1,343.0,116.13,94.35
2018,11,3,9,45,398.5,178.0,3.2,21.65,372.0,117.19,94.85
2018,11,3,10,0,420.0,186.0,3.2,22.2,401.0,121.47,98.06
2018,11,3,10,15,448.0,188.0,3.25,22.75,427.5,122.42,98.48
2018,11,3,10,30,476.0,190.0,3.3,23.3,454.0,146.91,101.53
2018,11,3,10,45,493.5,191.5,3.3,23.8,472.5,185.29,123.29
2018,11,3,11,0,511.0,193.0,3.3,24.3,491.0,225.34,152.56
2018,11,3,11,15,571.5,178.0,3.3,24.65,516.5,265.62,183.62
2018,11,3,11,30,632.0,163.0,3.3,25.0,542.0,313.75,222.69
2018,11,3,11,45,623.5,167.0,3.3,25.35,541.5,354.88,258.81
2018,11,3,12,0,615.0,171.0,3.3,25.7,541.0,394.12,292.88
2018,11,3,12,15,635.5,161.5,3.3,25.9,541.0,433.3,326.12
2018,11,3,12,30,656.0,152.0,3.3,26.1,541.0,472.42,358.81
2018,11,3,12,45,546.0,178.5,3.25,26.3,497.5,466.71,357.33
2018,11,3,13,0,436.0,205.0,3.2,26.5,454.0,456.44,351.17
2018,11,3,13,15,416.5,201.5,3.2,26.5,432.0,465.77,360.03
2018,11,3,13,30,397.0,198.0,3.2,26.5,410.0,472.06,366.25
2018,11,3,13,45,515.5,157.0,3.2,26.55,418.0,533.47,415.42
2018,11,3,14,0,634.0,116.0,3.2,26.6,426.0,605.76,471.95
2018,11,3,14,15,616.5,112.0,3.2,26.4,396.0,610.11,476.84
2018,11,3,14,30,599.0,108.0,3.2,26.2,366.0,611.01,479.44
2018,11,3,14,45,555.5,105.0,3.15,26.0,326.5,589.21,464.59
2018,11,3,15,0,512.0,102.0,3.1,25.8,287.0,555.0,440.36
2018,11,3,15,15,467.5,93.5,3.1,25.8,246.5,519.51,414.17
2018,11,3,15,30,423.0,85.0,3.1,25.8,206.0,481.24,384.97
2018,11,3,15,45,388.5,73.5,2.95,24.35,169.5,444.89,357.94
2018,11,3,16,0,354.0,62.0,2.8,22.9,133.0,406.81,327.77
2018,11,3,16,15,325.5,48.5,2.75,21.9,100.5,369.36,295.36
2018,11,3,16,30,297.0,35.0,2.7,20.9,68.0,334.17,258.13
2018,11,3,16,45,233.5,26.0,2.6,19.95,44.0,255.26,100.22
2018,11,3,17,0,170.0,17.0,2.5,19.0,20.0,146.04,0.0
2018,11,3,17,15,85.0,8.5,2.45,18.6,10.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,4,6,45,83.0,11.5,2.3,12.5,16.5,9.05,0.0
2018,11,4,7,0,166.0,23.0,2.3,12.6,33.0,17.5,0.0
2018,11,4,7,15,251.0,35.0,2.4,13.1,65.5,26.68,16.71
2018,11,4,7,30,336.0,47.0,2.5,13.6,98.0,38.07,27.71
2018,11,4,7,45,346.0,62.0,2.55,14.1,130.0,46.52,35.63
2018,11,4,8,0,356.0,77.0,2.6,14.6,162.0,56.81,44.98
2018,11,4,8,15,396.0,87.5,2.55,15.1,199.5,64.14,51.53
2018,11,4,8,30,436.0,98.0,2.5,15.6,237.0,71.34,57.81
2018,11,4,8,45,432.5,113.5,2.4,16.05,267.0,80.97,66.11
2018,11,4,9,0,429.0,129.0,2.3,16.5,297.0,90.25,73.97
2018,11,4,9,15,433.5,142.0,2.35,17.05,326.0,97.8,80.2
2018,11,4,9,30,438.0,155.0,2.4,17.6,355.0,105.14,86.19
2018,11,4,9,45,513.0,147.0,2.4,18.15,396.5,101.17,82.4
2018,11,4,10,0,588.0,139.0,2.4,18.7,438.0,98.56,79.84
2018,11,4,10,15,613.5,138.5,2.5,19.05,463.5,97.69,78.85
2018,11,4,10,30,639.0,138.0,2.6,19.4,489.0,124.34,81.36
2018,11,4,10,45,640.5,143.5,2.65,19.75,504.5,171.92,108.68
2018,11,4,11,0,642.0,149.0,2.7,20.1,520.0,219.45,144.69
2018,11,4,11,15,651.0,150.0,2.8,20.3,531.5,265.2,183.12
2018,11,4,11,30,660.0,151.0,2.9,20.5,543.0,311.17,223.35
2018,11,4,11,45,745.5,123.5,3.0,20.75,568.0,360.58,264.84
2018,11,4,12,0,831.0,96.0,3.1,21.0,593.0,417.11,312.53
2018,11,4,12,15,832.5,94.0,3.25,21.05,588.0,461.65,352.25
2018,11,4,12,30,834.0,92.0,3.4,21.1,583.0,504.29,389.73
2018,11,4,12,45,786.0,104.0,3.55,21.2,558.5,531.74,414.76
2018,11,4,13,0,738.0,116.0,3.7,21.3,534.0,554.32,435.16
2018,11,4,13,15,793.0,97.5,3.8,21.25,531.5,602.72,475.36
2018,11,4,13,30,848.0,79.0,3.9,21.2,529.0,652.08,515.9
2018,11,4,13,45,814.0,85.0,4.0,21.15,499.0,667.29,529.67
2018,11,4,14,0,780.0,91.0,4.1,21.1,469.0,677.57,539.64
2018,11,4,14,15,809.5,79.0,4.15,20.95,447.0,710.42,566.11
2018,11,4,14,30,839.0,67.0,4.2,20.8,425.0,740.61,589.98
2018,11,4,14,45,800.5,67.0,4.25,20.65,382.5,729.94,583.47
2018,11,4,15,0,762.0,67.0,4.3,20.5,340.0,714.74,573.58
2018,11,4,15,15,672.0,68.0,4.3,20.5,286.5,660.53,533.25
2018,11,4,15,30,582.0,69.0,4.3,20.5,233.0,597.55,485.11
2018,11,4,15,45,477.5,65.5,4.25,19.7,184.5,513.02,419.63
2018,11,4,16,0,373.0,62.0,4.2,18.9,136.0,421.54,345.92
2018,11,4,16,15,298.0,49.5,4.15,18.25,98.5,348.2,283.39
2018,11,4,16,30,223.0,37.0,4.1,17.6,61.0,275.67,214.83
2018,11,4,16,45,139.0,23.5,4.0,16.95,36.0,177.8,50.32
2018,11,4,17,0,55.0,10.0,3.9,16.3,11.0,50.63,0.0
2018,11,4,17,15,27.5,5.0,3.9,16.0,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,5,6,45,127.0,11.5,2.75,13.15,18.5,9.05,0.0
2018,11,5,7,0,254.0,23.0,2.8,13.4,37.0,19.16,0.0
2018,11,5,7,15,396.0,29.5,2.85,13.85,76.5,24.59,14.71
2018,11,5,7,30,538.0,36.0,2.9,14.3,116.0,33.03,23.18
2018,11,5,7,45,516.5,46.5,3.0,14.7,144.5,38.41,28.35
2018,11,5,8,0,495.0,57.0,3.1,15.1,173.0,45.96,35.27
2018,11,5,8,15,354.5,89.5,3.1,15.6,181.5,64.99,52.18
2018,11,5,8,30,214.0,122.0,3.1,16.1,190.0,84.78,69.51
2018,11,5,8,45,242.5,137.0,3.1,16.55,223.5,94.35,77.69
2018,11,5,9,0,271.0,152.0,3.1,17.0,257.0,103.73,85.58
2018,11,5,9,15,292.5,164.5,3.1,17.6,288.0,111.36,91.8
2018,11,5,9,30,314.0,177.0,3.1,18.2,319.0,118.84,97.82
2018,11,5,9,45,334.5,186.5,3.05,18.8,347.0,124.49,102.21
2018,11,5,10,0,355.0,196.0,3.0,19.4,375.0,130.05,106.49
2018,11,5,10,15,377.0,201.5,3.0,19.85,400.0,133.4,108.95
2018,11,5,10,30,399.0,207.0,3.0,20.3,425.0,150.38,108.26
2018,11,5,10,45,412.5,211.0,2.95,20.75,442.5,185.65,128.62
2018,11,5,11,0,426.0,215.0,2.9,21.2,460.0,222.34,155.56
2018,11,5,11,15,417.0,222.0,2.85,21.5,465.0,257.12,184.7
2018,11,5,11,30,408.0,229.0,2.8,21.8,470.0,290.69,213.75
2018,11,5,11,45,411.5,229.5,2.8,22.1,473.0,322.51,241.2
2018,11,5,12,0,415.0,230.0,2.8,22.4,476.0,353.94,268.12
2018,11,5,12,15,420.0,226.0,2.85,22.5,473.0,381.99,292.39
2018,11,5,12,30,425.0,222.0,2.9,22.6,470.0,409.27,315.75
2018,11,5,12,45,454.5,208.0,2.9,22.7,468.0,440.25,341.6
2018,11,5,13,0,484.0,194.0,2.9,22.8,466.0,471.56,367.55
2018,11,5,13,15,496.0,183.0,3.0,22.8,453.0,494.91,387.59
2018,11,5,13,30,508.0,172.0,3.1,22.8,440.0,516.88,406.51
2018,11,5,13,45,578.5,144.0,3.15,22.8,434.0,567.42,447.33
2018,11,5,14,0,649.0,116.0,3.2,22.8,428.0,612.29,483.82
2018,11,5,14,15,743.5,89.0,3.2,22.65,422.0,673.78,532.62
2018,11,5,14,30,838.0,62.0,3.2,22.5,416.0,723.58,570.15
2018,11,5,14,45,813.5,60.0,3.25,22.35,377.0,728.66,575.12
2018,11,5,15,0,789.0,58.0,3.3,22.2,338.0,722.43,571.93
2018,11,5,15,15,753.5,55.0,3.3,22.2,295.0,702.28,557.56
2018,11,5,15,30,718.0,52.0,3.3,22.2,252.0,678.37,539.61
2018,11,5,15,45,663.5,48.5,3.25,21.3,207.5,634.84,507.18
2018,11,5,16,0,609.0,45.0,3.2,20.4,163.0,587.76,469.73
2018,11,5,16,15,515.0,39.0,3.2,19.5,120.0,513.19,408.01
2018,11,5,16,30,421.0,33.0,3.2,18.6,77.0,429.38,327.5
2018,11,5,16,45,259.0,22.5,3.2,17.75,45.0,267.68,41.64
2018,11,5,17,0,97.0,12.0,3.2,16.9,13.0,84.59,0.0
2018,11,5,17,15,48.5,6.0,3.25,16.45,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,6,6,45,132.0,11.5,1.95,12.05,18.5,9.05,0.0
2018,11,6,7,0,264.0,23.0,1.9,12.2,37.0,19.24,0.0
2018,11,6,7,15,349.0,31.0,2.0,12.85,69.5,25.69,15.46
2018,11,6,7,30,434.0,39.0,2.1,13.5,102.0,32.23,22.52
2018,11,6,7,45,413.5,54.5,2.2,14.15,131.5,44.0,33.33
2018,11,6,8,0,393.0,70.0,2.3,14.8,161.0,52.45,41.05
2018,11,6,8,15,317.0,94.5,2.4,15.3,177.5,67.89,54.79
2018,11,6,8,30,241.0,119.0,2.5,15.8,194.0,83.31,68.29
2018,11,6,8,45,274.5,132.5,2.55,16.3,229.0,92.16,75.84
2018,11,6,9,0,308.0,146.0,2.6,16.8,264.0,100.84,83.14
2018,11,6,9,15,343.0,155.0,2.6,17.25,298.5,106.82,87.99
2018,11,6,9,30,378.0,164.0,2.6,17.7,333.0,109.66,90.1
2018,11,6,9,45,426.0,166.0,2.6,18.2,369.0,111.0,90.89
2018,11,6,10,0,474.0,168.0,2.6,18.7,405.0,112.45,91.78
2018,11,6,10,15,509.5,167.0,2.5,19.15,433.0,111.99,91.06
2018,11,6,10,30,545.0,166.0,2.4,19.6,461.0,132.96,91.7
2018,11,6,10,45,551.5,169.5,2.35,20.05,476.0,174.45,114.55
2018,11,6,11,0,558.0,173.0,2.3,20.5,491.0,216.38,145.47
2018,11,6,11,15,546.0,180.5,2.3,20.9,496.0,257.15,179.89
2018,11,6,11,30,534.0,188.0,2.3,21.3,501.0,296.25,214.16
2018,11,6,11,45,556.5,181.5,2.3,21.7,508.5,334.71,247.11
2018,11,6,12,0,579.0,175.0,2.3,22.1,516.0,374.03,280.65
2018,11,6,12,15,592.0,168.5,2.35,22.4,514.5,414.57,314.99
2018,11,6,12,30,605.0,162.0,2.4,22.7,513.0,450.44,345.27
2018,11,6,12,45,608.0,156.5,2.4,22.95,502.5,481.14,371.15
2018,11,6,13,0,611.0,151.0,2.4,23.2,492.0,510.07,395.17
2018,11,6,13,15,598.5,148.5,2.45,23.3,472.0,530.35,412.64
2018,11,6,13,30,586.0,146.0,2.5,23.4,452.0,547.54,427.5
2018,11,6,13,45,642.0,125.0,2.5,23.55,444.0,590.21,461.57
2018,11,6,14,0,698.0,104.0,2.5,23.7,436.0,632.02,494.66
2018,11,6,14,15,775.5,84.0,2.5,23.6,428.5,685.87,536.43
2018,11,6,14,30,853.0,64.0,2.5,23.5,421.0,734.81,572.59
2018,11,6,14,45,829.5,61.5,2.45,23.45,381.5,740.37,577.03
2018,11,6,15,0,806.0,59.0,2.4,23.4,342.0,734.6,573.47
2018,11,6,15,15,770.0,56.0,2.4,23.4,298.0,714.34,559.29
2018,11,6,15,30,734.0,53.0,2.4,23.4,254.0,690.21,541.49
2018,11,6,15,45,680.0,48.5,2.25,22.15,208.5,646.01,509.25
2018,11,6,16,0,626.0,44.0,2.1,20.9,163.0,598.36,472.07
2018,11,6,16,15,533.5,38.0,2.2,20.05,120.0,514.8,404.75
2018,11,6,16,30,441.0,32.0,2.3,19.2,77.0,442.95,331.7
2018,11,6,16,45,273.0,21.5,2.35,18.35,44.5,275.03,0.0
2018,11,6,17,0,105.0,11.0,2.4,17.5,12.0,89.71,0.0
2018,11,6,17,15,52.5,5.5,2.5,17.05,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
