Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,5,45,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,6,45,124.0,11.0,0.65,13.45,17.0,8.65,0.0
2018,11,7,7,0,248.0,22.0,0.7,13.5,34.0,18.39,0.0
2018,11,7,7,15,392.0,29.5,0.8,13.95,73.0,24.64,14.27
2018,11,7,7,30,536.0,37.0,0.9,14.4,112.0,33.95,23.9
2018,11,7,7,45,516.5,47.0,1.0,14.85,141.0,38.86,28.71
2018,11,7,8,0,497.0,57.0,1.1,15.3,170.0,46.08,35.34
2018,11,7,8,15,363.5,87.5,1.25,15.8,179.5,63.81,51.08
2018,11,7,8,30,230.0,118.0,1.4,16.3,189.0,82.52,67.44
2018,11,7,8,45,263.0,131.5,1.55,16.85,223.5,91.36,74.95
2018,11,7,9,0,296.0,145.0,1.7,17.4,258.0,100.04,82.2
2018,11,7,9,15,336.5,154.0,1.85,17.9,294.0,106.11,87.12
2018,11,7,9,30,377.0,163.0,2.0,18.4,330.0,109.16,89.39
2018,11,7,9,45,408.5,169.0,2.1,18.9,361.5,112.56,91.96
2018,11,7,10,0,440.0,175.0,2.2,19.4,393.0,116.0,94.54
2018,11,7,10,15,461.0,179.0,2.25,19.8,417.5,118.08,95.99
2018,11,7,10,30,482.0,183.0,2.3,20.2,442.0,138.52,97.9
2018,11,7,10,45,494.0,186.0,2.3,20.6,458.5,177.07,118.88
2018,11,7,11,0,506.0,189.0,2.3,21.0,475.0,216.72,147.69
2018,11,7,11,15,511.0,191.5,2.25,21.3,484.5,255.4,179.46
2018,11,7,11,30,516.0,194.0,2.2,21.6,494.0,294.05,212.55
2018,11,7,11,45,560.5,179.0,2.2,21.95,506.0,332.61,244.93
2018,11,7,12,0,605.0,164.0,2.2,22.3,518.0,377.93,282.72
2018,11,7,12,15,620.0,157.0,2.2,22.45,517.0,415.63,315.1
2018,11,7,12,30,635.0,150.0,2.2,22.6,516.0,452.92,346.67
2018,11,7,12,45,625.5,149.0,2.2,22.75,502.5,481.95,371.49
2018,11,7,13,0,616.0,148.0,2.2,22.9,489.0,508.31,393.73
2018,11,7,13,15,602.0,146.0,2.25,22.9,469.0,528.27,411.14
2018,11,7,13,30,588.0,144.0,2.3,22.9,449.0,545.04,425.87
2018,11,7,13,45,626.5,127.0,2.4,22.9,436.5,579.64,454.43
2018,11,7,14,0,665.0,110.0,2.5,22.9,424.0,613.0,481.91
2018,11,7,14,15,757.0,84.5,2.55,22.75,417.5,670.39,527.43
2018,11,7,14,30,849.0,59.0,2.6,22.6,411.0,722.82,566.74
2018,11,7,14,45,825.0,57.0,2.65,22.5,372.0,720.81,566.36
2018,11,7,15,0,801.0,55.0,2.7,22.4,333.0,722.87,569.13
2018,11,7,15,15,766.0,52.0,2.7,22.4,290.0,703.45,555.25
2018,11,7,15,30,731.0,49.0,2.7,22.4,247.0,680.3,537.85
2018,11,7,15,45,677.5,45.0,2.6,21.4,202.5,637.47,505.93
2018,11,7,16,0,624.0,41.0,2.5,20.4,158.0,591.39,469.17
2018,11,7,16,15,533.5,35.5,2.45,19.5,115.5,510.84,402.72
2018,11,7,16,30,443.0,30.0,2.4,18.6,73.0,441.21,327.68
2018,11,7,16,45,275.0,20.5,2.4,17.75,42.5,273.04,0.0
2018,11,7,17,0,107.0,11.0,2.4,16.9,12.0,90.97,0.0
2018,11,7,17,15,53.5,5.5,2.45,16.55,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,8,6,45,86.0,11.0,3.35,11.4,15.0,8.65,0.0
2018,11,8,7,0,172.0,22.0,3.4,11.5,30.0,16.71,0.0
2018,11,8,7,15,300.5,34.0,3.6,12.0,67.5,28.18,16.82
2018,11,8,7,30,429.0,46.0,3.8,12.5,105.0,38.11,27.58
2018,11,8,7,45,387.0,59.0,3.95,13.05,127.0,44.74,34.03
2018,11,8,8,0,345.0,72.0,4.1,13.6,149.0,53.35,41.98
2018,11,8,8,15,309.5,92.5,4.25,14.05,172.5,66.55,53.84
2018,11,8,8,30,274.0,113.0,4.4,14.5,196.0,80.05,65.79
2018,11,8,8,45,313.0,124.5,4.5,15.0,232.0,87.9,72.56
2018,11,8,9,0,352.0,136.0,4.6,15.5,268.0,95.64,79.12
2018,11,8,9,15,391.5,143.5,4.55,16.0,304.0,98.33,81.16
2018,11,8,9,30,431.0,151.0,4.5,16.5,340.0,102.97,84.87
2018,11,8,9,45,490.5,148.0,4.4,17.05,377.5,101.67,83.39
2018,11,8,10,0,550.0,145.0,4.3,17.6,415.0,100.56,82.1
2018,11,8,10,15,615.0,133.0,4.25,17.95,449.0,94.85,76.92
2018,11,8,10,30,680.0,121.0,4.2,18.3,483.0,109.34,71.63
2018,11,8,10,45,702.5,119.0,4.1,18.7,503.5,155.79,94.84
2018,11,8,11,0,725.0,117.0,4.0,19.1,524.0,204.15,129.81
2018,11,8,11,15,685.5,132.5,3.95,19.4,522.5,253.41,173.14
2018,11,8,11,30,646.0,148.0,3.9,19.7,521.0,298.13,214.25
2018,11,8,11,45,555.0,178.0,3.85,19.95,499.5,328.46,245.05
2018,11,8,12,0,464.0,208.0,3.8,20.2,478.0,352.37,269.16
2018,11,8,12,15,454.5,209.0,3.8,20.4,471.0,379.74,293.66
2018,11,8,12,30,445.0,210.0,3.8,20.6,464.0,405.16,316.05
2018,11,8,12,45,532.5,182.5,3.75,20.8,480.0,454.9,356.79
2018,11,8,13,0,620.0,155.0,3.7,21.0,496.0,514.81,405.09
2018,11,8,13,15,627.0,143.0,3.65,21.1,477.0,538.65,425.59
2018,11,8,13,30,634.0,131.0,3.6,21.2,458.0,560.22,444.23
2018,11,8,13,45,660.5,120.0,3.55,21.35,444.5,593.42,471.4
2018,11,8,14,0,687.0,109.0,3.5,21.5,431.0,625.19,497.19
2018,11,8,14,15,754.5,95.5,3.4,21.5,425.5,682.16,541.96
2018,11,8,14,30,822.0,82.0,3.3,21.5,420.0,734.41,581.06
2018,11,8,14,45,790.0,80.5,3.2,21.5,379.5,726.79,575.65
2018,11,8,15,0,758.0,79.0,3.1,21.5,339.0,721.25,571.92
2018,11,8,15,15,716.0,74.0,3.1,21.5,294.0,694.32,552.33
2018,11,8,15,30,674.0,69.0,3.1,21.5,249.0,663.45,528.93
2018,11,8,15,45,594.5,64.0,2.55,20.4,201.5,598.67,478.52
2018,11,8,16,0,515.0,59.0,2.0,19.3,154.0,529.78,422.66
2018,11,8,16,15,399.5,49.0,1.95,18.55,110.0,424.32,336.74
2018,11,8,16,30,284.0,39.0,1.9,17.8,66.0,328.31,242.45
2018,11,8,16,45,164.0,24.0,1.9,17.1,37.5,191.54,0.0
2018,11,8,17,0,44.0,9.0,1.9,16.4,9.0,40.81,0.0
2018,11,8,17,15,22.0,4.5,1.95,16.15,4.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,11,9,6,45,83.5,11.0,2.6,10.15,14.5,8.65,0.0
2018,11,9,7,0,167.0,22.0,2.5,10.3,29.0,16.68,0.0
2018,11,9,7,15,299.5,33.5,2.55,11.0,66.0,27.82,16.14
2018,11,9,7,30,432.0,45.0,2.6,11.7,103.0,37.35,26.95
2018,11,9,7,45,453.5,54.5,2.65,12.4,136.0,44.53,33.91
2018,11,9,8,0,475.0,64.0,2.7,13.1,169.0,51.51,40.41
2018,11,9,8,15,403.5,84.0,2.65,13.6,186.5,61.96,49.85
2018,11,9,8,30,332.0,104.0,2.6,14.1,204.0,74.05,60.56
2018,11,9,8,45,364.5,115.0,2.6,14.65,239.0,81.17,66.69
2018,11,9,9,0,397.0,126.0,2.6,15.2,274.0,88.16,72.6
2018,11,9,9,15,423.5,135.5,2.5,15.7,307.5,93.99,77.42
2018,11,9,9,30,450.0,145.0,2.4,16.2,341.0,99.74,82.1
2018,11,9,9,45,482.0,149.0,2.35,16.75,372.5,102.19,83.87
2018,11,9,10,0,514.0,153.0,2.3,17.3,404.0,104.69,85.68
2018,11,9,10,15,556.5,148.5,2.2,17.75,432.5,102.42,83.43
2018,11,9,10,30,599.0,144.0,2.1,18.2,461.0,119.31,82.09
2018,11,9,10,45,599.5,149.0,1.95,18.7,475.0,163.91,105.49
2018,11,9,11,0,600.0,154.0,1.8,19.2,489.0,208.36,137.92
2018,11,9,11,15,546.5,175.5,1.7,19.5,484.5,249.43,174.13
2018,11,9,11,30,493.0,197.0,1.6,19.8,480.0,287.0,208.43
2018,11,9,11,45,460.5,207.5,1.5,20.1,472.5,317.83,236.39
2018,11,9,12,0,428.0,218.0,1.4,20.4,465.0,344.92,260.65
2018,11,9,12,15,428.0,215.5,1.35,20.65,460.5,372.11,283.95
2018,11,9,12,30,428.0,213.0,1.3,20.9,456.0,398.12,305.83
2018,11,9,12,45,417.0,210.0,1.25,21.1,442.5,416.72,321.76
2018,11,9,13,0,406.0,207.0,1.2,21.3,429.0,433.0,335.52
2018,11,9,13,15,391.0,202.0,1.15,21.35,409.0,430.51,335.33
2018,11,9,13,30,376.0,197.0,1.1,21.4,389.0,436.59,341.23
2018,11,9,13,45,428.0,178.5,1.1,21.5,386.0,486.29,380.1
2018,11,9,14,0,480.0,160.0,1.1,21.6,383.0,523.17,409.16
2018,11,9,14,15,550.0,142.5,1.1,21.4,380.5,573.99,448.99
2018,11,9,14,30,620.0,125.0,1.1,21.2,378.0,631.16,492.74
2018,11,9,14,45,581.0,119.5,1.1,21.05,338.0,606.02,475.57
2018,11,9,15,0,542.0,114.0,1.1,20.9,298.0,583.48,460.37
2018,11,9,15,15,498.0,104.5,1.1,20.9,256.5,549.02,435.43
2018,11,9,15,30,454.0,95.0,1.1,20.9,215.0,511.67,407.29
2018,11,9,15,45,387.5,82.0,1.15,19.65,171.0,449.53,360.77
2018,11,9,16,0,321.0,69.0,1.2,18.4,127.0,385.66,310.28
2018,11,9,16,15,239.0,52.5,1.3,17.75,88.5,303.82,241.8
2018,11,9,16,30,157.0,36.0,1.4,17.1,50.0,222.8,161.5
2018,11,9,16,45,89.5,21.0,1.55,16.45,28.0,116.04,0.0
2018,11,9,17,0,22.0,6.0,1.7,15.8,6.0,21.53,0.0
2018,11,9,17,15,11.0,3.0,1.8,15.45,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,10,6,45,30.0,8.0,1.5,9.05,9.0,6.29,0.0
2018,11,10,7,0,60.0,16.0,1.6,8.9,18.0,12.59,0.0
2018,11,10,7,15,128.5,32.5,1.65,9.3,46.5,24.24,12.94
2018,11,10,7,30,197.0,49.0,1.7,9.7,75.0,36.39,26.27
2018,11,10,7,45,249.0,65.0,1.8,10.05,110.5,47.83,37.15
2018,11,10,8,0,301.0,81.0,1.9,10.4,146.0,59.05,47.6
2018,11,10,8,15,322.0,91.5,1.95,10.8,175.0,66.08,54.09
2018,11,10,8,30,343.0,102.0,2.0,11.2,204.0,72.93,60.23
2018,11,10,8,45,367.5,114.0,2.05,11.6,237.0,80.62,67.0
2018,11,10,9,0,392.0,126.0,2.1,12.0,270.0,88.14,73.49
2018,11,10,9,15,416.5,135.5,2.05,12.55,302.5,93.95,78.33
2018,11,10,9,30,441.0,145.0,2.0,13.1,335.0,99.66,83.02
2018,11,10,9,45,468.0,151.0,1.95,13.7,365.5,103.22,85.77
2018,11,10,10,0,495.0,157.0,1.9,14.3,396.0,106.78,88.51
2018,11,10,10,15,520.5,158.5,1.8,14.85,421.0,107.67,88.92
2018,11,10,10,30,546.0,160.0,1.7,15.4,446.0,124.01,88.54
2018,11,10,10,45,541.0,168.5,1.6,16.0,460.0,167.13,111.7
2018,11,10,11,0,536.0,177.0,1.5,16.6,474.0,209.65,142.98
2018,11,10,11,15,474.0,197.5,1.45,16.95,463.5,247.27,176.7
2018,11,10,11,30,412.0,218.0,1.4,17.3,453.0,278.34,205.93
2018,11,10,11,45,381.0,226.5,1.3,17.7,444.5,301.05,227.08
2018,11,10,12,0,350.0,235.0,1.2,18.1,436.0,322.28,246.4
2018,11,10,12,15,338.0,235.0,1.3,18.25,427.5,341.53,263.96
2018,11,10,12,30,326.0,235.0,1.4,18.4,419.0,358.89,279.65
2018,11,10,12,45,309.0,232.0,1.45,18.55,403.0,369.22,289.48
2018,11,10,13,0,292.0,229.0,1.5,18.7,387.0,377.17,297.16
2018,11,10,13,15,286.5,220.5,1.5,18.75,371.0,384.53,304.26
2018,11,10,13,30,281.0,212.0,1.5,18.8,355.0,390.21,309.93
2018,11,10,13,45,296.5,200.0,1.5,18.8,343.5,404.65,322.6
2018,11,10,14,0,312.0,188.0,1.5,18.8,332.0,418.5,334.77
2018,11,10,14,15,353.0,175.0,1.45,18.65,326.5,448.89,359.97
2018,11,10,14,30,394.0,162.0,1.4,18.5,321.0,479.5,385.09
2018,11,10,14,45,365.5,149.5,1.3,18.35,285.5,457.64,368.84
2018,11,10,15,0,337.0,137.0,1.2,18.2,250.0,433.27,350.6
2018,11,10,15,15,302.0,120.5,1.2,18.2,212.0,396.23,322.19
2018,11,10,15,30,267.0,104.0,1.2,18.2,174.0,356.9,291.09
2018,11,10,15,45,223.5,85.0,1.2,17.35,136.0,304.98,249.56
2018,11,10,16,0,180.0,66.0,1.2,16.5,98.0,250.96,204.68
2018,11,10,16,15,131.5,46.5,1.25,16.1,66.0,189.87,151.8
2018,11,10,16,30,83.0,27.0,1.3,15.7,34.0,125.32,88.36
2018,11,10,16,45,47.5,15.0,1.4,15.3,18.5,68.45,0.0
2018,11,10,17,0,12.0,3.0,1.5,14.9,3.0,11.5,0.0
2018,11,10,17,15,6.0,1.5,1.6,14.65,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,11,6,45,58.5,9.5,2.75,9.15,11.5,0.0,0.0
2018,11,11,7,0,117.0,19.0,2.8,9.3,23.0,14.95,0.0
2018,11,11,7,15,229.5,33.0,2.95,10.0,56.5,25.02,12.78
2018,11,11,7,30,342.0,47.0,3.1,10.7,90.0,35.76,25.48
2018,11,11,7,45,370.0,57.5,3.2,11.35,121.5,43.52,33.07
2018,11,11,8,0,398.0,68.0,3.3,12.0,153.0,51.11,40.18
2018,11,11,8,15,333.5,87.5,3.45,12.65,169.5,63.56,51.43
2018,11,11,8,30,269.0,107.0,3.6,13.3,186.0,76.21,62.66
2018,11,11,8,45,304.0,119.5,3.75,13.9,221.0,84.66,70.0
2018,11,11,9,0,339.0,132.0,3.9,14.5,256.0,92.97,77.09
2018,11,11,9,15,371.5,141.0,3.85,15.05,289.5,96.69,80.05
2018,11,11,9,30,404.0,150.0,3.8,15.6,323.0,102.14,84.49
2018,11,11,9,45,456.5,150.5,3.75,16.2,359.0,102.79,84.68
2018,11,11,10,0,509.0,151.0,3.7,16.8,395.0,103.57,85.01
2018,11,11,10,15,569.0,142.0,3.55,17.25,427.5,100.54,82.09
2018,11,11,10,30,629.0,133.0,3.4,17.7,460.0,110.34,76.14
2018,11,11,10,45,645.0,133.0,3.2,18.1,478.0,154.45,97.15
2018,11,11,11,0,661.0,133.0,3.0,18.5,496.0,199.94,129.4
2018,11,11,11,15,619.5,149.5,2.9,18.85,494.5,246.43,169.85
2018,11,11,11,30,578.0,166.0,2.8,19.2,493.0,284.78,205.27
2018,11,11,11,45,568.5,170.0,2.65,19.5,492.5,321.99,238.76
2018,11,11,12,0,559.0,174.0,2.5,19.8,492.0,357.38,270.31
2018,11,11,12,15,522.5,183.5,2.5,19.95,478.5,383.94,294.97
2018,11,11,12,30,486.0,193.0,2.5,20.1,465.0,406.24,315.41
2018,11,11,12,45,507.5,181.0,2.45,20.25,459.5,435.78,340.57
2018,11,11,13,0,529.0,169.0,2.4,20.4,454.0,464.94,365.12
2018,11,11,13,15,610.0,138.5,2.35,20.5,455.0,518.33,408.14
2018,11,11,13,30,691.0,108.0,2.3,20.6,456.0,567.01,447.37
2018,11,11,13,45,667.5,111.5,2.3,20.65,433.0,582.92,460.92
2018,11,11,14,0,644.0,115.0,2.3,20.7,410.0,594.99,471.49
2018,11,11,14,15,701.5,103.0,2.2,20.65,402.5,645.12,510.77
2018,11,11,14,30,759.0,91.0,2.1,20.6,395.0,694.58,548.27
2018,11,11,14,45,730.0,86.5,2.05,20.5,355.5,685.99,542.33
2018,11,11,15,0,701.0,82.0,2.0,20.4,316.0,673.36,533.62
2018,11,11,15,15,658.0,76.5,2.0,20.4,272.5,644.76,512.71
2018,11,11,15,30,615.0,71.0,2.0,20.4,229.0,612.28,487.97
2018,11,11,15,45,551.0,63.0,1.65,19.2,184.5,556.88,444.76
2018,11,11,16,0,487.0,55.0,1.3,18.0,140.0,498.27,396.78
2018,11,11,16,15,387.5,44.0,1.35,17.45,99.0,406.58,320.73
2018,11,11,16,30,288.0,33.0,1.4,16.9,58.0,313.42,219.04
2018,11,11,16,45,170.5,20.5,1.45,16.4,33.0,147.35,0.0
2018,11,11,17,0,53.0,8.0,1.5,15.9,8.0,6.29,0.0
2018,11,11,17,15,26.5,4.0,1.5,15.65,4.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,11,12,6,45,64.0,9.0,3.65,8.55,11.0,0.0,0.0
2018,11,12,7,0,128.0,18.0,3.6,8.7,22.0,14.16,0.0
2018,11,12,7,15,243.0,31.0,3.7,9.4,55.0,23.61,10.95
2018,11,12,7,30,358.0,44.0,3.8,10.1,88.0,36.33,25.92
2018,11,12,7,45,385.0,55.0,3.85,10.8,120.0,44.69,34.12
2018,11,12,8,0,412.0,66.0,3.9,11.5,152.0,49.86,39.11
2018,11,12,8,15,359.0,84.5,3.85,12.05,171.5,61.85,50.0
2018,11,12,8,30,306.0,103.0,3.8,12.6,191.0,74.17,61.02
2018,11,12,8,45,338.0,114.5,3.8,13.2,225.0,80.63,66.63
2018,11,12,9,0,370.0,126.0,3.8,13.8,259.0,87.93,72.86
2018,11,12,9,15,405.5,133.5,3.7,14.4,293.5,92.66,76.73
2018,11,12,9,30,441.0,141.0,3.6,15.0,328.0,97.36,80.52
2018,11,12,9,45,486.0,142.0,3.5,15.6,362.0,98.27,80.96
2018,11,12,10,0,531.0,143.0,3.4,16.2,396.0,99.28,81.5
2018,11,12,10,15,573.0,139.0,3.2,16.75,424.5,98.78,80.75
2018,11,12,10,30,615.0,135.0,3.0,17.3,453.0,109.61,76.76
2018,11,12,10,45,631.0,135.0,2.85,17.8,470.5,152.85,96.81
2018,11,12,11,0,647.0,135.0,2.7,18.3,488.0,197.48,128.11
2018,11,12,11,15,640.0,140.5,2.55,18.8,495.0,242.47,165.67
2018,11,12,11,30,633.0,146.0,2.4,19.3,502.0,286.12,204.01
2018,11,12,11,45,605.0,156.5,2.25,19.75,497.5,325.47,239.74
2018,11,12,12,0,577.0,167.0,2.1,20.2,493.0,356.87,268.49
2018,11,12,12,15,546.0,176.5,1.95,20.5,482.5,386.52,295.02
2018,11,12,12,30,515.0,186.0,1.8,20.8,472.0,412.42,317.57
2018,11,12,12,45,496.5,185.0,1.65,21.1,455.5,432.01,334.48
2018,11,12,13,0,478.0,184.0,1.5,21.4,439.0,448.58,348.45
2018,11,12,13,15,468.0,178.5,1.35,21.5,420.5,463.07,360.67
2018,11,12,13,30,458.0,173.0,1.2,21.6,402.0,475.04,370.6
2018,11,12,13,45,517.5,155.5,1.05,21.75,401.0,518.44,404.03
2018,11,12,14,0,577.0,138.0,0.9,21.9,400.0,562.49,437.03
2018,11,12,14,15,604.5,127.0,0.8,21.75,383.5,597.72,463.34
2018,11,12,14,30,632.0,116.0,0.7,21.6,367.0,624.93,483.69
2018,11,12,14,45,601.5,109.0,0.6,21.5,329.0,610.33,473.29
2018,11,12,15,0,571.0,102.0,0.5,21.4,291.0,591.73,460.03
2018,11,12,15,15,526.5,93.5,0.5,21.4,249.5,553.15,432.68
2018,11,12,15,30,482.0,85.0,0.5,21.4,208.0,517.02,405.91
2018,11,12,15,45,420.0,74.0,0.6,20.35,166.0,461.46,365.34
2018,11,12,16,0,358.0,63.0,0.7,19.3,124.0,404.32,320.78
2018,11,12,16,15,272.0,48.0,0.75,18.85,86.5,321.93,251.83
2018,11,12,16,30,186.0,33.0,0.8,18.4,49.0,237.86,159.77
2018,11,12,16,45,107.5,19.5,0.85,17.95,27.5,97.79,0.0
2018,11,12,17,0,29.0,6.0,0.9,17.5,6.0,4.72,0.0
2018,11,12,17,15,14.5,3.0,0.9,17.2,3.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,13,6,45,4.0,4.5,2.3,10.2,4.5,0.0,0.0
2018,11,13,7,0,8.0,9.0,2.3,10.2,9.0,7.08,0.0
2018,11,13,7,15,4.0,20.5,2.35,10.5,20.5,15.65,4.63
2018,11,13,7,30,0.0,32.0,2.4,10.8,32.0,24.24,15.31
2018,11,13,7,45,0.0,47.0,2.4,11.1,47.0,35.17,25.62
2018,11,13,8,0,0.0,62.0,2.4,11.4,62.0,46.01,35.67
2018,11,13,8,15,2.0,79.5,2.45,11.85,80.0,58.38,46.93
2018,11,13,8,30,4.0,97.0,2.5,12.3,98.0,70.61,57.9
2018,11,13,8,45,8.5,113.0,2.6,12.7,116.0,81.8,67.79
2018,11,13,9,0,13.0,129.0,2.7,13.1,134.0,92.88,77.42
2018,11,13,9,15,12.0,130.0,2.7,13.6,135.0,94.49,78.56
2018,11,13,9,30,11.0,131.0,2.7,14.1,136.0,95.9,79.5
2018,11,13,9,45,23.0,154.0,2.7,14.6,165.0,111.33,92.67
2018,11,13,10,0,35.0,177.0,2.7,15.1,194.0,121.54,101.16
2018,11,13,10,15,41.0,192.5,2.65,15.5,213.0,130.81,108.82
2018,11,13,10,30,47.0,208.0,2.6,15.9,232.0,141.74,111.99
2018,11,13,10,45,38.0,209.0,2.55,16.3,229.0,148.54,116.4
2018,11,13,11,0,29.0,210.0,2.5,16.7,226.0,153.88,120.6
2018,11,13,11,15,66.0,224.0,2.4,16.85,260.5,176.02,136.92
2018,11,13,11,30,103.0,238.0,2.3,17.0,295.0,202.85,157.46
2018,11,13,11,45,69.5,228.0,2.2,17.15,266.5,194.77,152.5
2018,11,13,12,0,36.0,218.0,2.1,17.3,238.0,182.27,143.54
2018,11,13,12,15,33.5,215.0,1.95,17.35,233.5,184.11,145.32
2018,11,13,12,30,31.0,212.0,1.8,17.4,229.0,185.51,146.67
2018,11,13,12,45,94.5,218.0,1.65,17.4,268.5,227.79,180.95
2018,11,13,13,0,158.0,224.0,1.5,17.4,308.0,286.02,227.84
2018,11,13,13,15,228.0,213.0,1.4,17.4,329.0,340.46,271.61
2018,11,13,13,30,298.0,202.0,1.3,17.4,350.0,388.44,310.26
2018,11,13,13,45,354.0,179.0,1.25,17.35,345.5,418.14,335.0
2018,11,13,14,0,410.0,156.0,1.2,17.3,341.0,464.86,372.51
2018,11,13,14,15,408.0,145.0,1.15,17.05,317.5,468.61,376.66
2018,11,13,14,30,406.0,134.0,1.1,16.8,294.0,470.2,379.36
2018,11,13,14,45,310.0,130.5,1.05,16.55,245.5,389.77,317.4
2018,11,13,15,0,214.0,127.0,1.0,16.3,197.0,323.7,264.91
2018,11,13,15,15,166.5,112.5,1.0,16.3,162.5,261.51,215.19
2018,11,13,15,30,119.0,98.0,1.0,16.3,128.0,214.36,175.99
2018,11,13,15,45,98.0,80.0,1.05,15.65,101.5,181.43,148.54
2018,11,13,16,0,77.0,62.0,1.1,15.0,75.0,147.14,118.97
2018,11,13,16,15,55.0,45.0,1.15,14.75,53.0,112.58,87.8
2018,11,13,16,30,33.0,28.0,1.2,14.5,31.0,73.78,45.67
2018,11,13,16,45,19.0,16.0,1.2,14.3,17.5,27.11,0.0
2018,11,13,17,0,5.0,4.0,1.2,14.1,4.0,0.0,0.0
2018,11,13,17,15,2.5,2.0,1.2,13.95,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,14,6,45,36.0,7.0,2.3,8.05,8.0,0.0,0.0
2018,11,14,7,0,72.0,14.0,2.3,8.0,16.0,11.02,0.0
2018,11,14,7,15,155.0,29.0,2.35,8.6,44.0,21.86,7.59
2018,11,14,7,30,238.0,44.0,2.4,9.2,72.0,33.05,22.93
2018,11,14,7,45,284.5,58.0,2.45,9.75,105.5,43.24,32.89
2018,11,14,8,0,331.0,72.0,2.5,10.3,139.0,53.25,42.27
2018,11,14,8,15,329.5,85.0,2.55,10.8,164.5,61.91,50.27
2018,11,14,8,30,328.0,98.0,2.6,11.3,190.0,70.26,57.8
2018,11,14,8,45,350.0,110.0,2.65,11.85,221.5,77.99,64.61
2018,11,14,9,0,372.0,122.0,2.7,12.4,253.0,85.54,71.13
2018,11,14,9,15,402.5,131.0,2.7,13.0,286.5,91.18,75.84
2018,11,14,9,30,433.0,140.0,2.7,13.6,320.0,96.75,80.43
2018,11,14,9,45,472.0,143.0,2.65,14.15,352.5,98.76,81.87
2018,11,14,10,0,511.0,146.0,2.6,14.7,385.0,100.84,83.36
2018,11,14,10,15,544.0,145.0,2.55,15.35,411.5,100.47,82.68
2018,11,14,10,30,577.0,144.0,2.5,16.0,438.0,111.41,81.12
2018,11,14,10,45,576.5,149.5,2.5,16.65,451.5,154.69,101.5
2018,11,14,11,0,576.0,155.0,2.5,17.3,465.0,197.76,131.99
2018,11,14,11,15,524.5,174.5,2.45,17.7,460.5,236.57,166.13
2018,11,14,11,30,473.0,194.0,2.4,18.1,456.0,272.51,199.32
2018,11,14,11,45,441.0,203.5,2.35,18.55,448.5,301.89,226.47
2018,11,14,12,0,409.0,213.0,2.3,19.0,441.0,327.59,250.08
2018,11,14,12,15,411.5,210.0,2.2,19.25,437.5,354.22,273.35
2018,11,14,12,30,414.0,207.0,2.1,19.5,434.0,379.92,295.45
2018,11,14,12,45,424.0,200.0,2.05,19.75,428.0,405.02,316.76
2018,11,14,13,0,434.0,193.0,2.0,20.0,422.0,429.37,337.18
2018,11,14,13,15,423.5,187.0,1.95,20.05,403.5,441.73,348.36
2018,11,14,13,30,413.0,181.0,1.9,20.1,385.0,451.62,357.46
2018,11,14,13,45,434.0,169.0,1.85,20.2,373.0,473.87,376.02
2018,11,14,14,0,455.0,157.0,1.8,20.3,361.0,495.21,393.7
2018,11,14,14,15,483.0,146.0,1.75,20.1,348.0,521.42,415.42
2018,11,14,14,30,511.0,135.0,1.7,19.9,335.0,546.65,436.19
2018,11,14,14,45,477.0,126.0,1.65,19.7,298.0,526.44,421.86
2018,11,14,15,0,443.0,117.0,1.6,19.5,261.0,502.98,404.87
2018,11,14,15,15,401.0,105.5,1.6,19.5,222.0,467.55,377.89
2018,11,14,15,30,359.0,94.0,1.6,19.5,183.0,429.5,347.84
2018,11,14,15,45,303.5,78.5,1.5,18.35,143.5,373.74,303.56
2018,11,14,16,0,248.0,63.0,1.4,17.2,104.0,316.3,255.94
2018,11,14,16,15,181.5,45.5,1.45,16.7,70.5,246.47,194.87
2018,11,14,16,30,115.0,28.0,1.5,16.2,37.0,151.99,95.72
2018,11,14,16,45,65.0,15.5,1.6,15.7,20.0,61.71,0.0
2018,11,14,17,0,15.0,3.0,1.7,15.2,3.0,0.0,0.0
2018,11,14,17,15,7.5,1.5,1.7,14.95,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,15,6,45,19.5,5.0,2.35,8.45,5.5,0.0,0.0
2018,11,15,7,0,39.0,10.0,2.4,8.4,11.0,7.87,0.0
2018,11,15,7,15,96.0,26.0,2.45,8.9,35.0,19.47,4.75
2018,11,15,7,30,153.0,42.0,2.5,9.4,59.0,31.14,21.12
2018,11,15,7,45,211.5,59.5,2.55,9.9,95.0,43.69,33.21
2018,11,15,8,0,270.0,77.0,2.6,10.4,131.0,56.14,44.8
2018,11,15,8,15,284.0,90.0,2.65,10.85,158.5,65.12,53.11
2018,11,15,8,30,298.0,103.0,2.7,11.3,186.0,73.91,61.06
2018,11,15,8,45,277.5,118.5,2.8,11.75,205.0,83.53,69.58
2018,11,15,9,0,257.0,134.0,2.9,12.2,224.0,92.78,77.63
2018,11,15,9,15,312.0,142.0,2.85,12.7,262.5,98.56,82.48
2018,11,15,9,30,367.0,150.0,2.8,13.2,301.0,101.85,85.06
2018,11,15,9,45,376.0,160.0,2.7,13.7,325.0,107.43,89.62
2018,11,15,10,0,385.0,170.0,2.6,14.2,349.0,112.91,94.06
2018,11,15,10,15,412.5,174.5,2.6,14.8,375.0,115.45,95.88
2018,11,15,10,30,440.0,179.0,2.6,15.4,401.0,124.73,94.64
2018,11,15,10,45,449.0,184.0,2.55,15.95,417.5,161.2,112.1
2018,11,15,11,0,458.0,189.0,2.5,16.5,434.0,198.56,138.24
2018,11,15,11,15,419.5,202.5,2.45,16.85,430.0,232.75,167.85
2018,11,15,11,30,381.0,216.0,2.4,17.2,426.0,260.87,193.85
2018,11,15,11,45,353.0,223.0,2.35,17.6,418.0,284.0,215.47
2018,11,15,12,0,325.0,230.0,2.3,18.0,410.0,304.01,234.15
2018,11,15,12,15,320.5,229.0,2.25,18.2,405.0,324.31,252.3
2018,11,15,12,30,316.0,228.0,2.2,18.4,400.0,343.41,269.17
2018,11,15,12,45,309.0,223.0,2.2,18.6,388.0,356.59,281.21
2018,11,15,13,0,302.0,218.0,2.2,18.8,376.0,368.12,291.69
2018,11,15,13,15,309.5,209.0,2.15,18.85,365.5,382.67,304.52
2018,11,15,13,30,317.0,200.0,2.1,18.9,355.0,396.42,316.6
2018,11,15,13,45,333.0,188.0,2.1,19.0,343.0,411.72,329.98
2018,11,15,14,0,349.0,176.0,2.1,19.1,331.0,426.34,342.8
2018,11,15,14,15,391.5,163.5,2.0,18.9,325.0,458.25,369.38
2018,11,15,14,30,434.0,151.0,1.9,18.7,319.0,506.04,407.41
2018,11,15,14,45,405.5,139.0,1.8,18.5,283.5,485.87,392.51
2018,11,15,15,0,377.0,127.0,1.7,18.3,248.0,462.68,375.26
2018,11,15,15,15,337.5,113.0,1.7,18.3,210.0,410.42,335.02
2018,11,15,15,30,298.0,99.0,1.7,18.3,172.0,371.86,304.08
2018,11,15,15,45,250.0,81.0,1.55,17.1,134.0,318.74,261.11
2018,11,15,16,0,202.0,63.0,1.4,15.9,96.0,263.69,214.86
2018,11,15,16,15,145.5,44.5,1.45,15.55,64.5,199.28,157.83
2018,11,15,16,30,89.0,26.0,1.5,15.2,33.0,126.45,75.61
2018,11,15,16,45,50.0,14.5,1.5,14.85,18.0,49.37,0.0
2018,11,15,17,0,11.0,3.0,1.5,14.5,3.0,0.0,0.0
2018,11,15,17,15,5.5,1.5,1.5,14.35,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,16,6,45,28.5,6.0,2.6,7.75,6.5,0.0,0.0
2018,11,16,7,0,57.0,12.0,2.6,7.8,13.0,9.44,0.0
2018,11,16,7,15,135.5,27.0,2.65,8.4,39.0,20.33,3.39
2018,11,16,7,30,214.0,42.0,2.7,9.0,65.0,31.5,21.28
2018,11,16,7,45,287.5,55.5,2.7,9.6,102.0,41.51,31.25
2018,11,16,8,0,361.0,69.0,2.7,10.2,139.0,51.45,40.6
2018,11,16,8,15,352.0,82.5,2.7,10.65,164.5,60.49,48.98
2018,11,16,8,30,343.0,96.0,2.7,11.1,190.0,69.18,56.86
2018,11,16,8,45,335.5,111.0,2.7,11.6,214.5,78.53,65.17
2018,11,16,9,0,328.0,126.0,2.7,12.1,239.0,89.06,74.36
2018,11,16,9,15,351.0,137.5,2.65,12.7,270.5,96.53,80.69
2018,11,16,9,30,374.0,149.0,2.6,13.3,302.0,101.45,84.69
2018,11,16,9,45,407.0,154.5,2.55,13.85,332.5,104.75,87.24
2018,11,16,10,0,440.0,160.0,2.5,14.4,363.0,108.08,89.8
2018,11,16,10,15,460.5,165.5,2.4,14.95,387.5,111.19,92.15
2018,11,16,10,30,481.0,171.0,2.3,15.5,412.0,120.0,91.13
2018,11,16,10,45,518.0,173.0,2.2,16.05,440.5,159.16,108.2
2018,11,16,11,0,555.0,175.0,2.1,16.6,469.0,202.18,136.85
2018,11,16,11,15,510.0,187.5,2.0,16.95,461.5,239.53,169.16
2018,11,16,11,30,465.0,200.0,1.9,17.3,454.0,271.86,199.04
2018,11,16,11,45,415.5,210.0,1.8,17.7,438.0,296.03,222.46
2018,11,16,12,0,366.0,220.0,1.7,18.1,422.0,310.05,237.14
2018,11,16,12,15,348.0,221.5,1.6,18.35,412.0,328.51,254.07
2018,11,16,12,30,330.0,223.0,1.5,18.6,402.0,344.59,268.54
2018,11,16,12,45,417.5,199.5,1.45,18.9,420.5,398.56,311.46
2018,11,16,13,0,505.0,176.0,1.4,19.2,439.0,449.82,352.11
2018,11,16,13,15,444.0,180.5,1.3,19.35,405.0,444.87,349.47
2018,11,16,13,30,383.0,185.0,1.2,19.5,371.0,421.12,332.57
2018,11,16,13,45,383.0,173.5,1.1,19.65,351.0,428.08,339.16
2018,11,16,14,0,383.0,162.0,1.0,19.8,331.0,448.58,355.26
2018,11,16,14,15,473.0,140.5,0.85,19.75,333.5,505.5,399.58
2018,11,16,14,30,563.0,119.0,0.7,19.7,336.0,563.34,443.2
2018,11,16,14,45,532.0,112.0,0.6,19.65,300.0,548.34,431.74
2018,11,16,15,0,501.0,105.0,0.5,19.6,264.0,530.14,418.24
2018,11,16,15,15,456.5,95.0,0.5,19.6,224.5,495.09,392.44
2018,11,16,15,30,412.0,85.0,0.5,19.6,185.0,457.31,363.56
2018,11,16,15,45,352.5,72.5,0.45,18.8,146.0,402.44,320.76
2018,11,16,16,0,293.0,60.0,0.4,18.0,107.0,346.12,274.75
2018,11,16,16,15,216.0,44.0,0.45,17.7,72.5,270.62,209.76
2018,11,16,16,30,139.0,28.0,0.5,17.4,38.0,185.62,105.16
2018,11,16,16,45,78.5,16.0,0.55,17.05,21.0,71.99,0.0
2018,11,16,17,0,18.0,4.0,0.6,16.7,4.0,0.0,0.0
2018,11,16,17,15,9.0,2.0,0.65,16.45,2.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
