Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,6,45,30.0,6.0,1.55,8.95,6.5,0.0,0.0
2018,11,17,7,0,60.0,12.0,1.6,8.9,13.0,9.44,0.0
2018,11,17,7,15,144.0,26.5,1.55,9.3,39.0,19.98,0.91
2018,11,17,7,30,228.0,41.0,1.5,9.7,65.0,30.84,20.48
2018,11,17,7,45,305.0,54.0,1.5,10.1,102.5,40.56,30.31
2018,11,17,8,0,382.0,67.0,1.5,10.5,140.0,50.24,39.46
2018,11,17,8,15,355.0,80.5,1.4,10.9,161.5,59.18,47.75
2018,11,17,8,30,328.0,94.0,1.3,11.3,183.0,67.71,55.49
2018,11,17,8,45,312.0,111.0,1.25,11.75,206.0,79.37,65.85
2018,11,17,9,0,296.0,128.0,1.2,12.2,229.0,89.75,74.89
2018,11,17,9,15,328.0,137.5,1.1,12.8,261.0,96.13,80.22
2018,11,17,9,30,360.0,147.0,1.0,13.4,293.0,102.42,85.39
2018,11,17,9,45,392.5,154.0,0.95,14.05,324.0,104.27,86.61
2018,11,17,10,0,425.0,161.0,0.9,14.7,355.0,108.49,89.88
2018,11,17,10,15,451.5,164.5,0.85,15.1,380.5,110.52,91.32
2018,11,17,10,30,478.0,168.0,0.8,15.5,406.0,116.8,96.43
2018,11,17,10,45,510.5,166.5,0.75,15.95,428.5,153.0,103.43
2018,11,17,11,0,543.0,165.0,0.7,16.4,451.0,192.32,128.84
2018,11,17,11,15,512.0,176.5,0.7,16.65,450.0,230.92,161.18
2018,11,17,11,30,481.0,188.0,0.7,16.9,449.0,266.02,192.48
2018,11,17,11,45,463.0,193.5,0.7,17.15,445.5,297.18,220.47
2018,11,17,12,0,445.0,199.0,0.7,17.4,442.0,325.91,246.19
2018,11,17,12,15,553.0,171.5,0.8,17.5,471.0,376.88,287.21
2018,11,17,12,30,661.0,144.0,0.9,17.6,500.0,440.06,337.86
2018,11,17,12,45,629.5,151.0,0.95,17.7,483.5,465.97,360.77
2018,11,17,13,0,598.0,158.0,1.0,17.8,467.0,481.87,375.81
2018,11,17,13,15,484.5,171.5,1.1,17.8,415.5,458.47,360.88
2018,11,17,13,30,371.0,185.0,1.2,17.8,364.0,412.64,328.03
2018,11,17,13,45,395.0,170.5,1.25,17.75,351.5,445.89,355.79
2018,11,17,14,0,419.0,156.0,1.3,17.7,339.0,465.52,372.77
2018,11,17,14,15,490.0,137.5,1.4,17.5,336.0,512.69,411.77
2018,11,17,14,30,561.0,119.0,1.5,17.3,333.0,560.18,450.64
2018,11,17,14,45,505.5,112.5,1.55,17.15,290.5,527.72,426.95
2018,11,17,15,0,450.0,106.0,1.6,17.0,248.0,491.38,400.05
2018,11,17,15,15,414.5,95.0,1.6,17.0,211.5,461.62,377.2
2018,11,17,15,30,379.0,84.0,1.6,17.0,175.0,429.38,351.26
2018,11,17,15,45,343.5,72.0,1.7,15.85,142.0,393.89,323.05
2018,11,17,16,0,308.0,60.0,1.8,14.7,109.0,357.18,291.56
2018,11,17,16,15,226.0,45.0,1.75,14.1,74.5,279.81,221.83
2018,11,17,16,30,144.0,30.0,1.7,13.5,40.0,191.88,104.65
2018,11,17,16,45,81.0,17.0,1.7,12.85,22.0,74.48,0.0
2018,11,17,17,0,18.0,4.0,1.7,12.2,4.0,0.0,0.0
2018,11,17,17,15,9.0,2.0,1.65,11.95,2.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.35,9.85,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.3,9.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.3,9.65,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.3,9.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,18,6,45,23.0,4.5,0.4,9.45,5.0,0.0,0.0
2018,11,18,7,0,46.0,9.0,0.4,9.4,10.0,7.08,0.0
2018,11,18,7,15,140.5,25.0,0.55,9.65,37.5,18.88,0.0
2018,11,18,7,30,235.0,41.0,0.7,9.9,65.0,30.86,20.27
2018,11,18,7,45,300.5,52.0,0.85,10.2,98.5,39.13,29.0
2018,11,18,8,0,366.0,63.0,1.0,10.5,132.0,47.36,36.86
2018,11,18,8,15,261.5,70.0,1.1,10.75,125.5,51.17,40.59
2018,11,18,8,30,157.0,77.0,1.2,11.0,119.0,55.84,44.92
2018,11,18,8,45,81.5,98.5,1.35,11.3,120.5,70.58,58.13
2018,11,18,9,0,6.0,120.0,1.5,11.6,122.0,86.62,72.32
2018,11,18,9,15,17.5,136.5,1.6,12.0,143.5,98.0,82.19
2018,11,18,9,30,29.0,153.0,1.7,12.4,165.0,105.78,88.77
2018,11,18,9,45,49.0,171.0,1.75,12.85,192.5,117.0,98.28
2018,11,18,10,0,69.0,189.0,1.8,13.3,220.0,127.95,107.47
2018,11,18,10,15,100.5,203.0,1.8,13.8,251.0,136.81,114.73
2018,11,18,10,30,132.0,217.0,1.8,14.3,282.0,142.07,118.86
2018,11,18,10,45,202.0,218.0,1.75,14.75,321.5,162.47,122.97
2018,11,18,11,0,272.0,219.0,1.7,15.2,361.0,188.46,138.77
2018,11,18,11,15,381.0,200.0,1.6,15.6,403.0,219.33,158.93
2018,11,18,11,30,490.0,181.0,1.5,16.0,445.0,261.83,190.67
2018,11,18,11,45,508.5,177.5,1.4,16.4,453.0,297.66,221.56
2018,11,18,12,0,527.0,174.0,1.3,16.8,461.0,334.24,253.08
2018,11,18,12,15,519.0,175.0,1.25,17.05,455.0,364.33,279.86
2018,11,18,12,30,511.0,176.0,1.2,17.3,449.0,392.52,304.49
2018,11,18,12,45,466.0,182.5,1.15,17.55,427.0,405.27,316.76
2018,11,18,13,0,421.0,189.0,1.1,17.8,405.0,413.17,324.61
2018,11,18,13,15,410.5,183.0,1.1,17.95,387.0,425.01,335.46
2018,11,18,13,30,400.0,177.0,1.1,18.1,369.0,434.45,344.18
2018,11,18,13,45,412.0,164.0,1.1,18.2,352.0,449.18,357.09
2018,11,18,14,0,424.0,151.0,1.1,18.3,335.0,462.45,368.76
2018,11,18,14,15,423.5,138.5,1.15,18.15,310.5,465.95,373.4
2018,11,18,14,30,423.0,126.0,1.2,18.0,286.0,467.21,376.27
2018,11,18,14,45,414.0,113.0,1.25,17.9,256.5,459.38,371.8
2018,11,18,15,0,405.0,100.0,1.3,17.8,227.0,449.02,365.05
2018,11,18,15,15,359.5,90.0,1.3,17.8,191.0,412.24,336.23
2018,11,18,15,30,314.0,80.0,1.3,17.8,155.0,373.07,304.61
2018,11,18,15,45,274.0,67.0,1.55,16.7,123.0,332.34,272.27
2018,11,18,16,0,234.0,54.0,1.8,15.6,91.0,290.35,236.65
2018,11,18,16,15,174.0,40.0,1.8,15.05,62.5,231.1,181.93
2018,11,18,16,30,114.0,26.0,1.8,14.5,34.0,160.14,80.05
2018,11,18,16,45,64.5,14.5,1.85,13.95,18.5,59.92,0.0
2018,11,18,17,0,15.0,3.0,1.9,13.4,3.0,0.0,0.0
2018,11,18,17,15,7.5,1.5,1.85,13.15,1.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,19,6,45,18.0,4.5,1.8,9.15,4.5,0.0,0.0
2018,11,19,7,0,36.0,9.0,1.8,9.2,9.0,7.08,0.0
2018,11,19,7,15,116.5,23.0,1.9,9.7,32.5,17.36,0.0
2018,11,19,7,30,197.0,37.0,2.0,10.2,56.0,27.84,17.41
2018,11,19,7,45,233.5,50.0,2.1,10.7,84.5,37.31,27.23
2018,11,19,8,0,270.0,63.0,2.2,11.2,113.0,46.59,36.0
2018,11,19,8,15,294.5,77.0,2.2,11.6,144.0,56.25,44.94
2018,11,19,8,30,319.0,91.0,2.2,12.0,175.0,65.67,53.49
2018,11,19,8,45,328.5,104.5,2.2,12.45,203.0,74.34,61.2
2018,11,19,9,0,338.0,118.0,2.2,12.9,231.0,82.76,68.56
2018,11,19,9,15,363.5,129.0,2.2,13.45,262.5,89.62,74.39
2018,11,19,9,30,389.0,140.0,2.2,14.0,294.0,96.37,80.04
2018,11,19,9,45,431.5,143.5,2.2,14.55,327.0,98.71,81.77
2018,11,19,10,0,474.0,147.0,2.2,15.1,360.0,101.12,83.55
2018,11,19,10,15,485.0,153.5,2.1,15.6,381.5,104.78,86.42
2018,11,19,10,30,496.0,160.0,2.0,16.1,403.0,109.77,90.43
2018,11,19,10,45,509.5,162.0,1.95,16.55,419.5,147.21,99.7
2018,11,19,11,0,523.0,164.0,1.9,17.0,436.0,185.8,125.07
2018,11,19,11,15,511.0,170.5,1.9,17.3,440.5,223.59,156.01
2018,11,19,11,30,499.0,177.0,1.9,17.6,445.0,259.72,187.75
2018,11,19,11,45,514.5,173.5,1.85,17.9,450.5,294.92,218.45
2018,11,19,12,0,530.0,170.0,1.8,18.2,456.0,330.54,249.6
2018,11,19,12,15,508.5,175.0,1.75,18.4,447.5,358.51,275.14
2018,11,19,12,30,487.0,180.0,1.7,18.6,439.0,383.54,297.61
2018,11,19,12,45,393.5,195.0,1.7,18.75,401.0,378.86,296.89
2018,11,19,13,0,300.0,210.0,1.7,18.9,363.0,355.99,281.11
2018,11,19,13,15,272.5,205.0,1.6,18.95,340.0,354.0,280.91
2018,11,19,13,30,245.0,200.0,1.5,19.0,317.0,349.04,277.94
2018,11,19,13,45,239.5,189.5,1.45,19.05,298.5,349.75,279.56
2018,11,19,14,0,234.0,179.0,1.4,19.1,280.0,348.92,279.83
2018,11,19,14,15,254.5,162.5,1.3,19.0,264.5,357.89,288.19
2018,11,19,14,30,275.0,146.0,1.2,18.9,249.0,366.09,295.82
2018,11,19,14,45,239.5,133.5,1.1,18.75,216.5,337.19,273.35
2018,11,19,15,0,204.0,121.0,1.0,18.6,184.0,305.96,248.71
2018,11,19,15,15,173.5,105.5,1.0,18.6,154.0,272.54,221.95
2018,11,19,15,30,143.0,90.0,1.0,18.6,124.0,221.49,180.44
2018,11,19,15,45,119.5,73.0,0.9,18.05,97.5,188.22,152.56
2018,11,19,16,0,96.0,56.0,0.8,17.5,71.0,153.61,122.61
2018,11,19,16,15,74.0,40.0,0.7,17.35,49.5,120.81,91.95
2018,11,19,16,30,52.0,24.0,0.6,17.2,28.0,79.55,33.31
2018,11,19,16,45,35.5,14.5,0.55,17.0,16.0,38.02,0.0
2018,11,19,17,0,19.0,5.0,0.5,16.8,4.0,0.0,0.0
2018,11,19,17,15,9.5,2.5,0.45,16.7,2.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.35,16.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.35,16.1,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,20,6,45,32.0,4.5,1.05,9.85,5.0,0.0,0.0
2018,11,20,7,0,64.0,9.0,1.0,9.8,10.0,7.08,0.0
2018,11,20,7,15,184.5,22.0,1.0,10.2,37.0,18.22,0.0
2018,11,20,7,30,305.0,35.0,1.0,10.6,64.0,28.99,18.03
2018,11,20,7,45,394.0,44.0,0.95,11.0,102.0,36.2,26.18
2018,11,20,8,0,483.0,53.0,0.9,11.4,140.0,43.48,33.2
2018,11,20,8,15,367.0,70.0,0.9,11.85,146.0,52.2,41.28
2018,11,20,8,30,251.0,87.0,0.9,12.3,152.0,63.21,51.24
2018,11,20,8,45,270.0,104.5,0.9,12.75,185.0,74.74,61.47
2018,11,20,9,0,289.0,122.0,0.9,13.2,218.0,85.96,71.26
2018,11,20,9,15,362.5,125.5,0.95,13.8,259.5,87.45,72.31
2018,11,20,9,30,436.0,129.0,1.0,14.4,301.0,90.35,74.57
2018,11,20,9,45,432.5,142.0,1.05,15.0,323.5,97.87,80.83
2018,11,20,10,0,429.0,155.0,1.1,15.6,346.0,105.21,86.86
2018,11,20,10,15,470.5,155.0,1.2,16.05,375.0,105.48,86.79
2018,11,20,10,30,512.0,155.0,1.3,16.5,404.0,105.86,86.86
2018,11,20,10,45,517.0,160.0,1.4,16.9,419.0,145.08,97.91
2018,11,20,11,0,522.0,165.0,1.5,17.3,434.0,184.81,124.14
2018,11,20,11,15,537.5,163.5,1.65,17.6,445.5,222.29,153.49
2018,11,20,11,30,553.0,162.0,1.8,17.9,457.0,260.62,186.09
2018,11,20,11,45,573.0,156.5,1.95,18.15,463.0,297.9,218.87
2018,11,20,12,0,593.0,151.0,2.1,18.4,469.0,340.15,255.84
2018,11,20,12,15,585.0,151.5,2.1,18.55,463.0,372.84,285.48
2018,11,20,12,30,577.0,152.0,2.1,18.7,457.0,403.43,312.84
2018,11,20,12,45,556.5,153.5,2.15,18.8,442.0,421.02,329.87
2018,11,20,13,0,536.0,155.0,2.2,18.9,427.0,440.74,347.9
2018,11,20,13,15,571.5,139.5,2.15,18.85,419.5,479.55,380.18
2018,11,20,13,30,607.0,124.0,2.1,18.8,412.0,512.57,407.8
2018,11,20,13,45,624.0,112.5,2.05,18.8,394.0,537.11,428.55
2018,11,20,14,0,641.0,101.0,2.0,18.8,376.0,559.77,447.69
2018,11,20,14,15,636.5,94.5,1.9,18.7,350.0,570.98,457.64
2018,11,20,14,30,632.0,88.0,1.8,18.6,324.0,579.31,465.19
2018,11,20,14,45,603.5,82.0,1.7,18.55,288.5,567.81,457.18
2018,11,20,15,0,575.0,76.0,1.6,18.5,253.0,552.74,446.0
2018,11,20,15,15,538.5,71.0,1.6,18.5,218.0,529.46,428.0
2018,11,20,15,30,502.0,66.0,1.6,18.5,183.0,502.82,406.42
2018,11,20,15,45,396.5,58.0,1.3,17.8,138.5,416.88,337.21
2018,11,20,16,0,291.0,50.0,1.0,17.1,94.0,327.14,262.57
2018,11,20,16,15,242.5,37.5,0.95,16.85,66.0,278.97,215.71
2018,11,20,16,30,194.0,25.0,0.9,16.6,38.0,216.73,89.22
2018,11,20,16,45,115.0,15.5,0.8,16.4,21.5,98.16,0.0
2018,11,20,17,0,36.0,6.0,0.7,16.2,5.0,0.0,0.0
2018,11,20,17,15,18.0,3.0,0.7,16.1,2.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,3.85,14.25,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,3.9,14.3,1.0,0.79,0.0
2018,11,21,7,15,0.0,3.0,4.0,14.5,3.0,2.27,0.0
2018,11,21,7,30,0.0,5.0,4.1,14.7,5.0,3.78,0.0
2018,11,21,7,45,0.0,6.0,4.2,14.85,6.0,4.54,0.0
2018,11,21,8,0,0.0,7.0,4.3,15.0,7.0,5.3,0.0
2018,11,21,8,15,0.0,8.0,4.35,15.15,8.0,6.06,0.0
2018,11,21,8,30,0.0,9.0,4.4,15.3,9.0,6.83,0.44
2018,11,21,8,45,0.0,12.0,4.45,15.45,12.0,9.11,2.5
2018,11,21,9,0,0.0,15.0,4.5,15.6,15.0,11.4,4.55
2018,11,21,9,15,0.0,20.5,4.7,15.85,20.5,15.61,8.28
2018,11,21,9,30,0.0,26.0,4.9,16.1,26.0,19.82,12.0
2018,11,21,9,45,0.0,32.5,5.1,16.35,32.5,24.81,16.37
2018,11,21,10,0,0.0,39.0,5.3,16.6,39.0,29.81,20.73
2018,11,21,10,15,0.0,39.5,5.45,16.8,39.5,30.2,21.02
2018,11,21,10,30,0.0,40.0,5.6,17.0,40.0,30.6,21.31
2018,11,21,10,45,0.0,52.5,5.8,17.2,52.5,40.23,28.21
2018,11,21,11,0,0.0,65.0,6.0,17.4,65.0,49.88,36.24
2018,11,21,11,15,0.0,74.5,6.0,17.45,74.5,57.24,42.34
2018,11,21,11,30,0.0,84.0,6.0,17.5,84.0,64.61,48.45
2018,11,21,11,45,0.0,62.0,6.05,17.55,62.0,47.58,34.22
2018,11,21,12,0,0.0,40.0,6.1,17.6,40.0,30.63,20.04
2018,11,21,12,15,0.0,52.5,6.0,17.6,52.5,40.25,28.1
2018,11,21,12,30,0.0,65.0,5.9,17.6,65.0,49.89,36.18
2018,11,21,12,45,0.0,80.5,5.8,17.55,80.5,61.89,46.22
2018,11,21,13,0,0.0,96.0,5.7,17.5,96.0,74.09,56.45
2018,11,21,13,15,0.0,110.0,5.5,17.45,110.0,85.62,66.12
2018,11,21,13,30,0.0,124.0,5.3,17.4,124.0,97.83,76.37
2018,11,21,13,45,0.0,98.0,5.15,17.3,98.0,76.38,58.62
2018,11,21,14,0,0.0,72.0,5.0,17.2,72.0,55.26,41.03
2018,11,21,14,15,1.0,86.0,4.8,17.15,86.5,67.7,51.62
2018,11,21,14,30,2.0,100.0,4.6,17.1,101.0,82.05,63.8
2018,11,21,14,45,8.5,91.5,4.4,17.0,94.5,80.34,62.67
2018,11,21,15,0,15.0,83.0,4.2,16.9,88.0,78.89,61.74
2018,11,21,15,15,13.0,68.0,4.2,16.9,72.0,64.47,49.48
2018,11,21,15,30,11.0,53.0,4.2,16.9,56.0,49.7,36.81
2018,11,21,15,45,7.0,42.0,3.6,16.45,43.5,37.49,26.19
2018,11,21,16,0,3.0,31.0,3.0,16.0,31.0,25.97,16.07
2018,11,21,16,15,25.0,21.5,2.7,15.5,23.0,46.82,32.55
2018,11,21,16,30,47.0,12.0,2.4,15.0,15.0,59.85,18.25
2018,11,21,16,45,47.0,9.5,2.1,14.5,10.0,42.51,0.0
2018,11,21,17,0,47.0,7.0,1.8,14.0,5.0,0.0,0.0
2018,11,21,17,15,23.5,3.5,1.75,13.85,2.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,22,6,45,38.0,4.5,2.35,12.0,4.5,0.0,0.0
2018,11,22,7,0,76.0,9.0,2.3,12.0,9.0,7.08,0.0
2018,11,22,7,15,216.5,19.5,2.35,12.55,35.5,16.2,0.0
2018,11,22,7,30,357.0,30.0,2.4,13.1,62.0,25.01,13.82
2018,11,22,7,45,454.5,36.5,2.5,13.65,100.5,30.42,20.7
2018,11,22,8,0,552.0,43.0,2.6,14.2,139.0,36.03,26.15
2018,11,22,8,15,417.5,61.0,2.7,14.45,145.0,48.71,37.68
2018,11,22,8,30,283.0,79.0,2.8,14.7,151.0,57.33,45.49
2018,11,22,8,45,226.0,89.5,2.9,14.95,153.0,64.79,52.15
2018,11,22,9,0,169.0,100.0,3.0,15.2,155.0,70.8,57.42
2018,11,22,9,15,255.0,116.0,3.05,15.4,209.5,82.01,67.21
2018,11,22,9,30,341.0,132.0,3.1,15.6,264.0,90.78,74.74
2018,11,22,9,45,344.5,143.5,3.2,15.8,286.0,100.15,82.74
2018,11,22,10,0,348.0,155.0,3.3,16.0,308.0,106.97,88.47
2018,11,22,10,15,385.5,163.0,3.4,16.2,341.0,108.81,89.85
2018,11,22,10,30,423.0,171.0,3.5,16.4,374.0,113.78,93.96
2018,11,22,10,45,435.0,175.5,3.6,16.55,391.0,145.82,102.45
2018,11,22,11,0,447.0,180.0,3.7,16.7,408.0,181.86,126.05
2018,11,22,11,15,440.5,186.5,3.85,16.8,414.5,216.9,154.5
2018,11,22,11,30,434.0,193.0,4.0,16.9,421.0,250.96,184.4
2018,11,22,11,45,394.0,202.5,4.2,17.0,410.5,273.13,206.59
2018,11,22,12,0,354.0,212.0,4.4,17.1,400.0,292.87,226.47
2018,11,22,12,15,346.5,209.5,4.55,17.15,392.0,311.67,244.46
2018,11,22,12,30,339.0,207.0,4.7,17.2,384.0,328.84,260.84
2018,11,22,12,45,379.0,193.0,4.85,17.2,386.5,357.16,285.81
2018,11,22,13,0,419.0,179.0,5.0,17.2,389.0,397.79,320.57
2018,11,22,13,15,390.0,178.0,5.1,17.1,367.5,403.54,327.35
2018,11,22,13,30,361.0,177.0,5.2,17.0,346.0,393.17,321.11
2018,11,22,13,45,363.5,166.0,5.3,16.95,328.0,401.3,329.62
2018,11,22,14,0,366.0,155.0,5.4,16.9,310.0,407.9,336.73
2018,11,22,14,15,427.5,131.5,5.45,16.75,299.0,455.97,377.89
2018,11,22,14,30,489.0,108.0,5.5,16.6,288.0,488.44,406.66
2018,11,22,14,45,600.0,82.0,5.55,16.45,280.0,561.68,468.23
2018,11,22,15,0,711.0,56.0,5.6,16.3,272.0,621.17,516.44
2018,11,22,15,15,556.5,64.0,5.6,16.3,218.0,531.63,444.18
2018,11,22,15,30,402.0,72.0,5.6,16.3,164.0,426.03,356.64
2018,11,22,15,45,297.5,62.0,5.4,15.85,122.5,340.73,284.0
2018,11,22,16,0,193.0,52.0,5.2,15.4,81.0,236.52,194.22
2018,11,22,16,15,144.5,38.0,5.15,15.15,55.5,186.96,145.68
2018,11,22,16,30,96.0,24.0,5.1,14.9,30.0,124.7,36.9
2018,11,22,16,45,65.5,14.5,5.05,14.65,17.0,60.09,0.0
2018,11,22,17,0,35.0,5.0,5.0,14.4,4.0,0.0,0.0
2018,11,22,17,15,17.5,2.5,5.15,14.4,2.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,5.4,14.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,5.6,14.35,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,5.7,14.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,5.75,14.4,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,5.7,14.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,5.7,14.45,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,5.65,14.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,5.6,14.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,5.55,14.75,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,5.35,14.8,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.85,14.9,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,4.55,14.9,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.1,14.25,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.2,14.3,1.0,0.79,0.0
2018,11,23,7,15,0.0,2.5,2.35,14.5,2.5,1.97,0.0
2018,11,23,7,30,0.0,4.0,2.5,14.7,4.0,3.02,0.0
2018,11,23,7,45,0.0,6.0,2.65,14.85,6.0,4.54,0.0
2018,11,23,8,0,0.0,8.0,2.8,15.0,8.0,6.06,0.0
2018,11,23,8,15,0.0,9.5,3.0,15.15,9.5,7.2,0.75
2018,11,23,8,30,0.0,11.0,3.2,15.3,11.0,8.35,1.81
2018,11,23,8,45,0.0,13.0,3.35,15.45,13.0,9.87,3.19
2018,11,23,9,0,0.0,15.0,3.5,15.6,15.0,11.4,4.55
2018,11,23,9,15,0.0,28.5,3.65,15.75,28.5,21.72,13.76
2018,11,23,9,30,0.0,42.0,3.8,15.9,42.0,32.09,22.94
2018,11,23,9,45,0.0,53.0,3.9,16.05,53.0,40.57,30.38
2018,11,23,10,0,0.0,64.0,4.0,16.2,64.0,49.07,37.8
2018,11,23,10,15,0.0,67.0,4.2,16.3,67.0,51.4,39.77
2018,11,23,10,30,0.0,70.0,4.4,16.4,70.0,53.73,41.73
2018,11,23,10,45,0.0,53.5,4.55,16.55,53.5,40.99,28.96
2018,11,23,11,0,0.0,37.0,4.7,16.7,37.0,28.3,18.24
2018,11,23,11,15,0.0,40.0,4.85,16.75,40.0,30.62,20.16
2018,11,23,11,30,0.0,43.0,5.0,16.8,43.0,32.93,22.08
2018,11,23,11,45,0.0,43.5,5.1,16.85,43.5,33.31,22.39
2018,11,23,12,0,0.0,44.0,5.2,16.9,44.0,33.7,22.71
2018,11,23,12,15,0.0,49.5,5.25,16.95,49.5,37.93,26.26
2018,11,23,12,30,0.0,55.0,5.3,17.0,55.0,42.17,29.82
2018,11,23,12,45,0.0,48.0,5.4,17.0,48.0,36.77,25.31
2018,11,23,13,0,0.0,41.0,5.5,17.0,41.0,31.37,20.8
2018,11,23,13,15,0.0,40.5,5.45,17.0,40.5,30.98,20.5
2018,11,23,13,30,0.0,40.0,5.4,17.0,40.0,30.59,20.2
2018,11,23,13,45,0.0,39.5,5.4,17.0,39.5,30.19,19.9
2018,11,23,14,0,0.0,39.0,5.4,17.0,39.0,29.8,19.61
2018,11,23,14,15,0.0,42.0,5.35,16.95,42.0,32.09,21.6
2018,11,23,14,30,0.0,45.0,5.3,16.9,45.0,34.39,23.59
2018,11,23,14,45,37.0,68.5,5.25,16.8,79.5,85.15,67.76
2018,11,23,15,0,74.0,92.0,5.2,16.7,114.0,155.03,127.55
2018,11,23,15,15,76.5,89.5,5.2,16.7,109.5,160.61,132.11
2018,11,23,15,30,79.0,87.0,5.2,16.7,105.0,168.46,138.23
2018,11,23,15,45,55.0,69.5,5.1,16.45,81.0,119.71,96.29
2018,11,23,16,0,31.0,52.0,5.0,16.2,57.0,84.01,64.83
2018,11,23,16,15,23.5,36.5,5.0,16.1,39.5,63.25,44.9
2018,11,23,16,30,16.0,21.0,5.0,16.0,22.0,36.0,4.4
2018,11,23,16,45,15.0,12.5,4.95,15.95,13.0,20.95,0.0
2018,11,23,17,0,14.0,4.0,4.9,15.9,4.0,0.0,0.0
2018,11,23,17,15,7.0,2.0,4.9,15.85,2.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,4.85,15.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,4.75,15.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,4.6,15.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,24,6,45,35.5,4.0,2.5,14.15,4.0,0.0,0.0
2018,11,24,7,0,71.0,8.0,2.5,14.1,8.0,6.29,0.0
2018,11,24,7,15,208.5,17.5,2.65,14.4,32.0,13.77,0.0
2018,11,24,7,30,346.0,27.0,2.8,14.7,56.0,22.5,10.78
2018,11,24,7,45,446.0,33.5,2.95,15.0,93.5,27.97,18.31
2018,11,24,8,0,546.0,40.0,3.1,15.3,131.0,36.5,26.35
2018,11,24,8,15,404.5,58.5,3.2,15.4,136.5,46.75,35.73
2018,11,24,8,30,263.0,77.0,3.3,15.5,142.0,55.82,43.97
2018,11,24,8,45,209.5,102.5,3.35,15.65,160.0,72.61,58.9
2018,11,24,9,0,156.0,128.0,3.4,15.8,178.0,88.98,73.28
2018,11,24,9,15,203.5,140.0,3.45,16.0,212.5,95.5,78.88
2018,11,24,9,30,251.0,152.0,3.5,16.2,247.0,103.35,85.58
2018,11,24,9,45,300.5,157.5,3.5,16.4,280.5,107.47,88.95
2018,11,24,10,0,350.0,163.0,3.5,16.6,314.0,111.58,92.31
2018,11,24,10,15,352.5,173.0,3.5,16.8,332.5,117.34,97.07
2018,11,24,10,30,355.0,183.0,3.5,17.0,351.0,122.98,101.71
2018,11,24,10,45,352.5,191.0,3.45,17.25,363.0,149.44,108.39
2018,11,24,11,0,350.0,199.0,3.4,17.5,375.0,180.25,128.67
2018,11,24,11,15,368.5,200.0,3.4,17.65,388.5,209.94,151.32
2018,11,24,11,30,387.0,201.0,3.4,17.8,402.0,241.08,177.24
2018,11,24,11,45,383.5,203.0,3.35,17.9,403.0,268.01,201.53
2018,11,24,12,0,380.0,205.0,3.3,18.0,404.0,293.99,225.16
2018,11,24,12,15,442.0,185.5,3.3,18.05,415.0,333.3,258.19
2018,11,24,12,30,504.0,166.0,3.3,18.1,426.0,371.44,290.72
2018,11,24,12,45,641.0,127.0,3.3,18.15,450.0,436.67,344.28
2018,11,24,13,0,778.0,88.0,3.3,18.2,474.0,502.09,398.32
2018,11,24,13,15,735.0,95.0,3.3,18.15,448.5,520.36,415.62
2018,11,24,13,30,692.0,102.0,3.3,18.1,423.0,533.46,428.44
2018,11,24,13,45,640.5,105.5,3.25,18.0,389.5,532.59,429.96
2018,11,24,14,0,589.0,109.0,3.2,17.9,356.0,526.23,426.79
2018,11,24,14,15,659.5,88.5,3.2,17.75,345.0,572.31,465.45
2018,11,24,14,30,730.0,68.0,3.2,17.6,334.0,613.77,500.11
2018,11,24,14,45,721.0,62.5,3.15,17.45,302.0,618.11,503.87
2018,11,24,15,0,712.0,57.0,3.1,17.3,270.0,619.2,504.84
2018,11,24,15,15,669.0,53.5,3.1,17.3,230.5,594.11,484.86
2018,11,24,15,30,626.0,50.0,3.1,17.3,191.0,565.19,460.83
2018,11,24,15,45,556.0,45.0,3.05,16.5,150.5,518.52,422.36
2018,11,24,16,0,486.0,40.0,3.0,15.7,110.0,462.97,373.97
2018,11,24,16,15,353.5,31.5,2.95,15.2,73.0,354.4,273.67
2018,11,24,16,30,221.0,23.0,2.9,14.7,36.0,227.33,44.49
2018,11,24,16,45,110.5,11.5,2.85,14.2,18.0,90.74,0.0
2018,11,24,17,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,25,6,45,34.5,4.5,0.5,11.7,4.0,0.0,0.0
2018,11,25,7,0,69.0,9.0,0.5,11.6,8.0,0.0,0.0
2018,11,25,7,15,207.5,19.0,0.5,11.9,32.0,14.95,0.0
2018,11,25,7,30,346.0,29.0,0.5,12.2,56.0,24.26,11.57
2018,11,25,7,45,374.0,32.5,0.5,12.5,79.0,26.79,17.52
2018,11,25,8,0,402.0,36.0,0.5,12.8,102.0,29.46,20.48
2018,11,25,8,15,254.0,49.0,0.55,13.2,95.0,36.76,27.25
2018,11,25,8,30,106.0,62.0,0.6,13.6,88.0,46.83,36.38
2018,11,25,8,45,60.5,85.0,0.6,13.95,100.5,62.64,50.47
2018,11,25,9,0,15.0,108.0,0.6,14.3,113.0,78.52,64.43
2018,11,25,9,15,85.0,126.5,0.75,14.8,158.0,88.01,72.56
2018,11,25,9,30,155.0,145.0,0.9,15.3,203.0,100.27,83.02
2018,11,25,9,45,248.0,153.0,1.0,15.75,255.0,103.97,85.94
2018,11,25,10,0,341.0,161.0,1.1,16.2,307.0,110.27,91.1
2018,11,25,10,15,383.5,164.5,1.15,16.5,337.5,109.97,90.59
2018,11,25,10,30,426.0,168.0,1.2,16.8,368.0,112.34,92.41
2018,11,25,10,45,451.5,169.0,1.3,17.1,388.0,138.97,97.17
2018,11,25,11,0,477.0,170.0,1.4,17.4,408.0,174.95,118.74
2018,11,25,11,15,442.5,182.0,1.4,17.6,406.5,210.14,147.52
2018,11,25,11,30,408.0,194.0,1.4,17.8,405.0,241.57,175.59
2018,11,25,11,45,394.0,198.5,1.45,17.95,403.0,266.48,198.42
2018,11,25,12,0,380.0,203.0,1.5,18.1,401.0,291.26,221.15
2018,11,25,12,15,398.0,196.5,1.5,18.2,402.5,323.7,248.93
2018,11,25,12,30,416.0,190.0,1.5,18.3,404.0,351.98,273.31
2018,11,25,12,45,428.5,182.5,1.5,18.35,398.5,377.0,295.1
2018,11,25,13,0,441.0,175.0,1.5,18.4,393.0,401.47,316.23
2018,11,25,13,15,447.5,166.0,1.4,18.4,379.5,420.54,332.74
2018,11,25,13,30,454.0,157.0,1.3,18.4,366.0,438.19,347.88
2018,11,25,13,45,497.5,138.0,1.2,18.45,355.5,467.25,371.78
2018,11,25,14,0,541.0,119.0,1.1,18.5,345.0,495.84,394.99
2018,11,25,14,15,635.0,93.5,1.15,18.45,338.5,559.35,445.4
2018,11,25,14,30,729.0,68.0,1.2,18.4,332.0,611.03,486.53
2018,11,25,14,45,698.0,65.5,1.2,18.35,296.5,603.07,480.85
2018,11,25,15,0,667.0,63.0,1.2,18.3,261.0,596.13,475.9
2018,11,25,15,15,581.5,61.0,1.2,18.3,215.5,541.98,434.84
2018,11,25,15,30,496.0,59.0,1.2,18.3,170.0,483.46,389.3
2018,11,25,15,45,387.0,53.5,1.1,17.6,129.0,399.33,322.24
2018,11,25,16,0,278.0,48.0,1.0,16.9,88.0,311.53,249.22
2018,11,25,16,15,180.0,34.5,1.0,16.6,57.0,225.22,170.33
2018,11,25,16,30,82.0,21.0,1.0,16.3,26.0,106.09,10.95
2018,11,25,16,45,41.0,10.5,1.05,15.95,13.0,38.49,0.0
2018,11,25,17,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,11,26,6,45,13.0,2.0,2.25,10.1,2.0,0.0,0.0
2018,11,26,7,0,26.0,4.0,2.3,10.1,4.0,0.0,0.0
2018,11,26,7,15,61.5,15.5,2.4,10.6,19.0,12.2,0.0
2018,11,26,7,30,97.0,27.0,2.5,11.1,34.0,20.29,8.02
2018,11,26,7,45,131.0,42.5,2.55,11.55,59.5,31.49,21.47
2018,11,26,8,0,165.0,58.0,2.6,12.0,85.0,42.51,31.95
2018,11,26,8,15,194.5,73.0,2.5,12.35,113.5,52.99,41.69
2018,11,26,8,30,224.0,88.0,2.4,12.7,142.0,63.28,51.09
2018,11,26,8,45,214.0,103.5,2.25,13.0,162.0,73.2,60.02
2018,11,26,9,0,204.0,119.0,2.1,13.3,182.0,82.81,68.51
2018,11,26,9,15,311.5,121.5,2.1,13.8,231.0,86.1,71.24
2018,11,26,9,30,419.0,124.0,2.1,14.3,280.0,87.23,72.01
2018,11,26,9,45,398.5,139.0,2.1,14.85,297.5,95.83,79.28
2018,11,26,10,0,378.0,154.0,2.1,15.4,315.0,104.17,86.25
2018,11,26,10,15,395.5,161.0,2.05,15.8,338.0,108.17,89.43
2018,11,26,10,30,413.0,168.0,2.0,16.2,361.0,112.17,92.62
2018,11,26,10,45,341.0,185.5,2.0,16.65,349.0,143.24,104.47
2018,11,26,11,0,269.0,203.0,2.0,17.1,337.0,170.83,124.55
2018,11,26,11,15,231.5,214.5,1.9,17.35,331.5,193.59,143.75
2018,11,26,11,30,194.0,226.0,1.8,17.6,326.0,210.62,159.58
2018,11,26,11,45,245.0,215.5,1.7,17.9,342.5,235.86,179.17
2018,11,26,12,0,296.0,205.0,1.6,18.2,359.0,263.82,201.67
2018,11,26,12,15,447.0,172.5,1.6,18.35,402.5,322.02,246.99
2018,11,26,12,30,598.0,140.0,1.6,18.5,446.0,391.52,302.05
2018,11,26,12,45,563.0,145.0,1.55,18.7,427.5,406.21,316.51
2018,11,26,13,0,528.0,150.0,1.5,18.9,409.0,422.09,331.3
2018,11,26,13,15,496.0,146.5,1.45,18.8,382.5,427.62,337.99
2018,11,26,13,30,464.0,143.0,1.4,18.7,356.0,429.12,341.16
2018,11,26,13,45,374.5,149.0,1.3,18.6,314.5,400.78,320.25
2018,11,26,14,0,285.0,155.0,1.2,18.5,273.0,351.41,282.54
2018,11,26,14,15,387.5,129.5,1.15,18.25,276.5,421.81,340.03
2018,11,26,14,30,490.0,104.0,1.1,18.0,280.0,478.99,386.14
2018,11,26,14,45,427.5,99.5,1.0,17.7,241.5,443.73,358.93
2018,11,26,15,0,365.0,95.0,0.9,17.4,203.0,404.8,328.81
2018,11,26,15,15,260.5,88.5,0.9,17.4,160.0,311.38,254.67
2018,11,26,15,30,156.0,82.0,0.9,17.4,117.0,234.28,190.93
2018,11,26,15,45,234.0,62.0,0.9,16.95,101.5,290.31,236.25
2018,11,26,16,0,312.0,42.0,0.9,16.5,86.0,331.41,265.81
2018,11,26,16,15,216.5,31.5,1.0,16.25,57.0,246.66,186.36
2018,11,26,16,30,121.0,21.0,1.1,16.0,28.0,148.5,8.17
2018,11,26,16,45,60.5,10.5,1.2,15.8,14.0,52.76,0.0
2018,11,26,17,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,1.85,11.65,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,1.9,11.7,1.0,0.0,0.0
2018,11,27,7,15,0.0,3.0,1.9,11.95,3.0,2.36,0.0
2018,11,27,7,30,0.0,5.0,1.9,12.2,5.0,3.78,0.0
2018,11,27,7,45,0.0,7.0,1.95,12.45,7.0,5.3,0.0
2018,11,27,8,0,0.0,9.0,2.0,12.7,9.0,6.82,0.37
2018,11,27,8,15,0.0,11.0,2.1,13.1,11.0,8.34,1.81
2018,11,27,8,30,0.0,13.0,2.2,13.5,13.0,9.87,3.22
