Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,8,45,0.0,24.5,2.35,13.85,24.5,18.65,11.14
2018,11,27,9,0,0.0,36.0,2.5,14.2,36.0,27.47,19.04
2018,11,27,9,15,0.0,59.5,2.6,14.45,59.5,45.58,35.19
2018,11,27,9,30,0.0,83.0,2.7,14.7,83.0,62.92,50.5
2018,11,27,9,45,0.0,81.5,2.8,14.9,81.5,62.17,49.7
2018,11,27,10,0,0.0,80.0,2.9,15.1,80.0,61.32,48.84
2018,11,27,10,15,0.0,91.5,3.0,15.25,91.5,69.62,56.03
2018,11,27,10,30,0.0,103.0,3.1,15.4,103.0,77.81,63.09
2018,11,27,10,45,0.0,115.5,3.2,15.55,115.5,86.82,67.62
2018,11,27,11,0,0.0,128.0,3.3,15.7,128.0,96.07,75.21
2018,11,27,11,15,1.5,138.5,3.45,15.75,139.5,104.37,81.97
2018,11,27,11,30,3.0,149.0,3.6,15.8,151.0,113.04,89.04
2018,11,27,11,45,3.0,143.5,3.75,15.85,145.5,109.94,86.45
2018,11,27,12,0,3.0,138.0,3.9,15.9,140.0,106.6,83.69
2018,11,27,12,15,1.5,122.0,4.0,15.95,123.0,94.43,73.64
2018,11,27,12,30,0.0,106.0,4.1,16.0,106.0,81.72,63.1
2018,11,27,12,45,0.0,96.5,4.25,16.05,96.5,74.4,57.03
2018,11,27,13,0,0.0,87.0,4.4,16.1,87.0,66.96,50.84
2018,11,27,13,15,5.5,84.0,4.35,16.1,86.5,67.61,51.51
2018,11,27,13,30,11.0,81.0,4.3,16.1,86.0,68.65,52.58
2018,11,27,13,45,11.0,87.5,4.3,16.1,92.5,74.47,57.59
2018,11,27,14,0,11.0,94.0,4.3,16.1,99.0,80.68,62.94
2018,11,27,14,15,6.5,77.0,4.2,16.0,80.0,63.77,48.71
2018,11,27,14,30,2.0,60.0,4.1,15.9,61.0,47.35,34.78
2018,11,27,14,45,1.0,47.5,4.05,15.85,48.0,37.03,26.02
2018,11,27,15,0,0.0,35.0,4.0,15.8,35.0,26.7,17.18
2018,11,27,15,15,0.0,26.5,4.0,15.8,26.5,20.18,11.59
2018,11,27,15,30,0.0,18.0,4.0,15.8,18.0,13.68,5.98
2018,11,27,15,45,0.0,14.0,3.55,15.5,14.0,10.62,3.32
2018,11,27,16,0,0.0,10.0,3.1,15.2,10.0,7.58,0.64
2018,11,27,16,15,0.0,7.0,2.9,15.1,7.0,5.3,0.0
2018,11,27,16,30,0.0,4.0,2.7,15.0,4.0,3.02,0.0
2018,11,27,16,45,0.0,2.0,2.5,14.9,2.0,1.57,0.0
2018,11,27,17,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,11,28,6,45,23.0,3.0,0.35,13.9,2.5,0.0,0.0
2018,11,28,7,0,46.0,6.0,0.3,13.9,5.0,0.0,0.0
2018,11,28,7,15,55.0,12.5,0.45,14.05,14.0,9.83,0.0
2018,11,28,7,30,64.0,19.0,0.6,14.2,23.0,14.56,2.64
2018,11,28,7,45,44.5,30.0,0.8,14.4,34.0,22.98,13.82
2018,11,28,8,0,25.0,41.0,1.0,14.6,45.0,31.18,21.68
2018,11,28,8,15,47.0,59.0,1.1,14.85,69.0,43.96,33.29
2018,11,28,8,30,69.0,77.0,1.2,15.1,93.0,55.81,43.99
2018,11,28,8,45,70.0,83.0,1.35,15.35,102.0,60.3,48.06
2018,11,28,9,0,71.0,89.0,1.5,15.6,111.0,64.63,51.89
2018,11,28,9,15,43.0,109.5,1.5,15.85,123.5,78.9,64.37
2018,11,28,9,30,15.0,130.0,1.5,16.1,136.0,93.86,77.29
2018,11,28,9,45,80.0,136.0,1.45,16.35,169.5,96.8,79.63
2018,11,28,10,0,145.0,142.0,1.4,16.6,203.0,99.41,81.69
2018,11,28,10,15,204.5,161.0,1.5,16.75,252.5,107.72,88.71
2018,11,28,10,30,264.0,180.0,1.6,16.9,302.0,119.53,98.68
2018,11,28,10,45,187.0,179.5,1.7,17.1,267.5,132.3,99.89
2018,11,28,11,0,110.0,179.0,1.8,17.3,233.0,138.42,104.82
2018,11,28,11,15,69.0,172.5,1.8,17.4,206.5,137.95,105.81
2018,11,28,11,30,28.0,166.0,1.8,17.5,180.0,130.59,101.63
2018,11,28,11,45,15.0,155.0,1.85,17.6,162.5,121.64,94.91
2018,11,28,12,0,2.0,144.0,1.9,17.7,145.0,110.77,86.42
2018,11,28,12,15,15.0,159.0,2.1,17.7,166.5,127.93,100.35
2018,11,28,12,30,28.0,174.0,2.3,17.7,188.0,151.46,119.61
2018,11,28,12,45,99.5,190.5,2.5,17.7,239.0,210.32,167.42
2018,11,28,13,0,171.0,207.0,2.7,17.7,290.0,270.09,216.18
2018,11,28,13,15,219.5,197.5,2.8,17.65,300.0,299.75,241.21
2018,11,28,13,30,268.0,188.0,2.9,17.6,310.0,343.81,277.88
2018,11,28,13,45,307.0,169.0,3.0,17.55,301.0,363.59,295.5
2018,11,28,14,0,346.0,150.0,3.1,17.5,292.0,383.58,313.5
2018,11,28,14,15,422.0,126.0,3.05,17.4,286.0,438.86,359.49
2018,11,28,14,30,498.0,102.0,3.0,17.3,280.0,479.55,393.85
2018,11,28,14,45,575.5,83.0,2.95,17.2,267.5,535.27,439.23
2018,11,28,15,0,653.0,64.0,2.9,17.1,255.0,582.12,476.47
2018,11,28,15,15,606.0,59.5,2.9,17.1,216.5,553.73,453.39
2018,11,28,15,30,559.0,55.0,2.9,17.1,178.0,521.89,426.82
2018,11,28,15,45,451.5,50.5,2.55,16.65,136.0,441.47,360.33
2018,11,28,16,0,344.0,46.0,2.2,16.2,94.0,357.09,287.99
2018,11,28,16,15,193.5,31.5,2.2,16.0,56.5,229.11,172.58
2018,11,28,16,30,43.0,17.0,2.2,15.8,19.0,67.09,0.0
2018,11,28,16,45,21.5,8.5,2.2,15.65,9.5,22.43,0.0
2018,11,28,17,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.95,14.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,14.85,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.6,14.85,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.65,15.15,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.85,15.3,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,6.7,15.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,6.95,15.65,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,7.2,15.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,7.5,15.75,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,7.8,15.8,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,7.8,15.8,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,7.8,15.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,7.8,15.8,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,7.8,15.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,7.7,15.65,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,7.6,15.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,7.45,15.4,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,7.3,15.3,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,7.35,15.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,7.45,14.9,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,7.5,14.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,7.65,14.7,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,7.8,14.6,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,7.95,14.55,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,8.1,14.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,8.15,14.5,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,8.2,14.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,8.25,14.5,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,8.3,14.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,8.35,14.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,8.4,14.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,8.45,14.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,8.6,14.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,8.7,14.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,8.8,14.7,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,8.9,14.7,2.0,0.0,0.0
2018,11,29,7,15,1.0,8.0,8.95,14.7,8.0,6.29,0.0
2018,11,29,7,30,2.0,14.0,9.0,14.7,14.0,10.66,0.0
2018,11,29,7,45,13.5,21.5,9.0,14.7,23.5,16.97,8.57
2018,11,29,8,0,25.0,29.0,9.0,14.7,33.0,22.84,14.27
2018,11,29,8,15,20.0,37.0,8.9,14.7,40.5,28.9,19.91
2018,11,29,8,30,15.0,45.0,8.8,14.7,48.0,34.87,25.41
2018,11,29,8,45,55.5,72.0,8.75,14.75,88.0,53.13,41.78
2018,11,29,9,0,96.0,99.0,8.7,14.8,128.0,71.02,57.73
2018,11,29,9,15,63.5,81.0,8.6,14.85,101.0,59.76,47.7
2018,11,29,9,30,31.0,63.0,8.5,14.9,74.0,48.7,37.81
2018,11,29,9,45,15.5,41.5,8.4,14.9,47.0,32.88,23.69
2018,11,29,10,0,0.0,20.0,8.3,14.9,20.0,15.24,7.94
2018,11,29,10,15,2.0,49.5,8.15,14.95,50.5,37.92,28.09
2018,11,29,10,30,4.0,79.0,8.0,15.0,81.0,60.77,48.25
2018,11,29,10,45,4.0,80.0,7.85,15.0,82.0,61.69,46.6
2018,11,29,11,0,4.0,81.0,7.7,15.0,83.0,62.7,47.33
2018,11,29,11,15,88.0,118.0,7.55,15.05,162.5,103.47,77.77
2018,11,29,11,30,172.0,155.0,7.4,15.1,242.0,155.45,117.99
2018,11,29,11,45,163.0,191.0,7.25,15.15,274.0,191.23,149.04
2018,11,29,12,0,154.0,227.0,7.1,15.2,306.0,227.7,180.51
2018,11,29,12,15,129.0,185.0,7.0,15.25,250.5,198.74,158.4
2018,11,29,12,30,104.0,143.0,6.9,15.3,195.0,163.72,130.78
2018,11,29,12,45,160.0,159.0,6.8,15.35,237.5,210.76,170.34
2018,11,29,13,0,216.0,175.0,6.7,15.4,280.0,272.51,222.18
2018,11,29,13,15,292.0,145.5,6.5,15.4,281.0,299.47,246.14
2018,11,29,13,30,368.0,116.0,6.3,15.4,282.0,342.66,283.72
2018,11,29,13,45,230.0,119.0,6.15,15.4,221.0,263.99,219.08
2018,11,29,14,0,92.0,122.0,6.0,15.4,160.0,177.36,145.82
2018,11,29,14,15,254.5,110.0,5.85,15.3,203.0,291.93,244.85
2018,11,29,14,30,417.0,98.0,5.7,15.2,246.0,417.85,351.38
2018,11,29,14,45,432.0,92.0,5.5,15.1,231.0,434.55,365.72
2018,11,29,15,0,447.0,86.0,5.3,15.0,216.0,450.15,378.94
2018,11,29,15,15,407.0,73.5,5.3,15.0,178.5,415.61,350.25
2018,11,29,15,30,367.0,61.0,5.3,15.0,141.0,378.07,318.12
2018,11,29,15,45,391.5,51.5,5.3,14.6,120.5,396.6,331.38
2018,11,29,16,0,416.0,42.0,5.3,14.2,100.0,406.82,334.22
2018,11,29,16,15,295.0,32.5,5.4,14.0,66.0,307.1,235.21
2018,11,29,16,30,174.0,23.0,5.5,13.8,32.0,189.66,0.0
2018,11,29,16,45,87.0,11.5,5.6,13.6,16.0,72.6,0.0
2018,11,29,17,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,6.05,13.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,6.3,12.95,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,6.55,12.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,6.7,12.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,6.75,12.9,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,6.9,12.9,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,7.05,12.85,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,7.1,12.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,7.1,12.75,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,7.1,12.65,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,7.05,12.55,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,6.9,12.45,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,6.75,12.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,6.55,12.1,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,6.25,11.9,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,6.05,11.7,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,5.95,11.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,5.85,11.45,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,5.75,11.4,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,5.65,11.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,5.6,11.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,5.55,11.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,5.5,11.05,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,11,30,6,45,26.5,3.5,5.25,11.0,2.5,0.0,0.0
2018,11,30,7,0,53.0,7.0,5.2,11.0,5.0,0.0,0.0
2018,11,30,7,15,71.5,15.0,5.3,11.4,17.0,11.8,0.0
2018,11,30,7,30,90.0,23.0,5.4,11.8,29.0,17.36,1.71
2018,11,30,7,45,104.5,38.5,5.5,12.2,50.5,28.51,18.31
2018,11,30,8,0,119.0,54.0,5.6,12.6,72.0,39.42,28.92
2018,11,30,8,15,137.5,70.5,5.7,12.85,97.0,50.74,39.44
2018,11,30,8,30,156.0,87.0,5.8,13.1,122.0,61.8,49.59
2018,11,30,8,45,219.5,98.5,5.85,13.4,158.0,70.05,57.1
2018,11,30,9,0,283.0,110.0,5.9,13.7,194.0,78.28,64.43
2018,11,30,9,15,361.0,112.0,5.85,13.95,233.5,79.28,65.24
2018,11,30,9,30,439.0,114.0,5.8,14.2,273.0,81.35,66.96
2018,11,30,9,45,421.5,129.5,5.75,14.45,292.5,90.5,74.89
2018,11,30,10,0,404.0,145.0,5.7,14.7,312.0,99.38,82.51
2018,11,30,10,15,440.5,147.5,5.6,14.9,339.5,101.08,83.81
2018,11,30,10,30,477.0,150.0,5.5,15.1,367.0,102.87,85.19
2018,11,30,10,45,493.5,152.5,5.45,15.3,385.0,124.17,87.81
2018,11,30,11,0,510.0,155.0,5.4,15.5,403.0,161.59,109.04
2018,11,30,11,15,482.5,166.0,5.35,15.6,404.5,199.01,139.08
2018,11,30,11,30,455.0,177.0,5.3,15.7,406.0,233.4,169.93
2018,11,30,11,45,436.5,182.5,5.3,15.8,403.5,263.14,197.74
2018,11,30,12,0,418.0,188.0,5.3,15.9,401.0,290.49,223.72
2018,11,30,12,15,410.5,188.0,5.3,15.9,395.5,315.2,247.11
2018,11,30,12,30,403.0,188.0,5.3,15.9,390.0,338.25,268.82
2018,11,30,12,45,412.0,181.0,5.3,15.9,383.5,361.33,290.1
2018,11,30,13,0,421.0,174.0,5.3,15.9,377.0,383.64,310.56
2018,11,30,13,15,432.5,164.5,5.3,15.9,366.0,404.14,329.4
2018,11,30,13,30,444.0,155.0,5.3,15.9,355.0,423.62,347.26
2018,11,30,13,45,505.5,133.0,5.25,15.85,348.5,459.78,378.91
2018,11,30,14,0,567.0,111.0,5.2,15.8,342.0,503.83,416.64
2018,11,30,14,15,675.5,85.5,5.15,15.7,339.5,568.57,471.22
2018,11,30,14,30,784.0,60.0,5.1,15.6,337.0,629.78,522.57
2018,11,30,14,45,756.0,57.0,5.05,15.45,301.0,624.96,519.19
2018,11,30,15,0,728.0,54.0,5.0,15.3,265.0,616.27,512.36
2018,11,30,15,15,568.0,60.5,5.0,15.3,210.5,524.26,438.2
2018,11,30,15,30,408.0,67.0,5.0,15.3,156.0,416.19,348.34
2018,11,30,15,45,399.0,53.0,4.65,14.6,124.5,402.74,335.31
2018,11,30,16,0,390.0,39.0,4.3,13.9,93.0,383.43,314.28
2018,11,30,16,15,310.5,30.5,4.2,13.5,63.5,316.5,241.13
2018,11,30,16,30,231.0,22.0,4.1,13.1,34.0,226.58,0.0
2018,11,30,16,45,115.5,11.0,4.0,12.65,17.0,92.85,0.0
2018,11,30,17,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,4.95,12.45,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,5.15,12.6,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,12,1,6,45,3.0,2.0,5.2,12.65,2.0,0.0,0.0
2018,12,1,7,0,6.0,4.0,5.2,12.7,4.0,0.0,0.0
2018,12,1,7,15,31.5,10.5,5.3,12.9,12.5,8.26,0.0
2018,12,1,7,30,57.0,17.0,5.4,13.1,21.0,13.05,0.0
2018,12,1,7,45,91.5,23.5,5.55,13.3,34.5,18.12,9.41
2018,12,1,8,0,126.0,30.0,5.7,13.5,48.0,22.5,14.01
2018,12,1,8,15,81.0,25.5,5.8,13.55,38.5,19.78,11.91
2018,12,1,8,30,36.0,21.0,5.9,13.6,29.0,16.96,9.53
2018,12,1,8,45,18.0,26.5,6.0,13.7,30.5,21.05,13.26
2018,12,1,9,0,0.0,32.0,6.1,13.8,32.0,24.39,16.28
2018,12,1,9,15,0.0,46.0,6.2,13.85,46.0,35.16,25.93
2018,12,1,9,30,0.0,60.0,6.3,13.9,60.0,45.96,35.56
2018,12,1,9,45,84.5,89.5,6.4,13.95,124.0,65.94,53.29
2018,12,1,10,0,169.0,119.0,6.5,14.0,188.0,82.4,67.78
2018,12,1,10,15,308.0,136.5,6.55,14.1,272.0,95.37,79.09
2018,12,1,10,30,447.0,154.0,6.6,14.2,356.0,104.78,87.22
2018,12,1,10,45,345.5,143.5,6.6,14.3,303.5,109.78,79.94
2018,12,1,11,0,244.0,133.0,6.6,14.4,251.0,119.37,85.37
2018,12,1,11,15,275.5,136.0,6.65,14.45,272.0,143.96,103.42
2018,12,1,11,30,307.0,139.0,6.7,14.5,293.0,173.11,127.27
2018,12,1,11,45,371.0,161.0,6.75,14.55,348.0,228.49,172.92
2018,12,1,12,0,435.0,183.0,6.8,14.6,403.0,290.78,225.19
2018,12,1,12,15,406.5,183.5,6.8,14.6,388.0,308.91,243.97
2018,12,1,12,30,378.0,184.0,6.8,14.6,373.0,316.07,253.29
2018,12,1,12,45,376.0,180.0,6.8,14.65,364.5,334.0,270.58
2018,12,1,13,0,374.0,176.0,6.8,14.7,356.0,350.62,286.49
2018,12,1,13,15,386.0,169.5,6.75,14.65,349.0,382.44,314.54
2018,12,1,13,30,398.0,163.0,6.7,14.6,342.0,403.54,333.78
2018,12,1,13,45,464.0,140.5,6.65,14.55,337.5,440.81,366.77
2018,12,1,14,0,530.0,118.0,6.6,14.5,333.0,478.74,400.34
2018,12,1,14,15,632.0,95.0,6.55,14.35,331.5,548.41,459.78
2018,12,1,14,30,734.0,72.0,6.5,14.2,330.0,607.32,510.37
2018,12,1,14,45,697.0,69.5,6.45,14.1,293.5,600.56,505.79
2018,12,1,15,0,660.0,67.0,6.4,14.0,257.0,586.13,494.39
2018,12,1,15,15,610.5,62.5,6.4,14.0,218.0,556.42,469.39
2018,12,1,15,30,561.0,58.0,6.4,14.0,179.0,523.01,440.13
2018,12,1,15,45,486.5,51.5,6.05,13.55,140.0,465.38,389.55
2018,12,1,16,0,412.0,45.0,5.7,13.1,101.0,404.35,333.46
2018,12,1,16,15,288.0,34.0,5.55,12.8,66.5,301.11,229.9
2018,12,1,16,30,164.0,23.0,5.4,12.5,32.0,181.06,0.0
2018,12,1,16,45,82.0,11.5,5.25,12.15,16.0,68.7,0.0
2018,12,1,17,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,4.95,10.9,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,4.85,10.7,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,4.65,10.3,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,4.55,9.9,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,4.35,9.45,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,4.2,9.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,3.95,8.75,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,3.85,8.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,2,7,15,135.5,11.5,2.1,8.45,19.5,9.05,0.0
2018,12,2,7,30,271.0,23.0,2.0,8.7,39.0,19.17,0.0
2018,12,2,7,45,414.0,30.0,1.9,9.0,77.5,25.1,15.4
2018,12,2,8,0,557.0,37.0,1.8,9.3,116.0,34.06,24.55
2018,12,2,8,15,532.0,46.5,1.8,9.6,142.0,38.6,29.09
2018,12,2,8,30,507.0,56.0,1.8,9.9,168.0,45.48,35.54
2018,12,2,8,45,372.5,83.5,1.8,10.2,174.5,61.29,49.93
2018,12,2,9,0,238.0,111.0,1.8,10.5,181.0,78.24,65.17
2018,12,2,9,15,285.0,120.5,1.75,10.75,214.5,84.95,71.08
2018,12,2,9,30,332.0,130.0,1.7,11.0,248.0,91.6,76.87
2018,12,2,9,45,382.0,134.0,1.65,11.25,281.0,92.78,77.73
2018,12,2,10,0,432.0,138.0,1.6,11.5,314.0,95.64,80.08
2018,12,2,10,15,469.5,139.5,1.5,11.7,341.5,96.82,80.93
2018,12,2,10,30,507.0,141.0,1.4,11.9,369.0,98.08,81.86
2018,12,2,10,45,521.5,144.0,1.35,12.05,386.5,117.31,83.64
2018,12,2,11,0,536.0,147.0,1.3,12.2,404.0,156.04,104.64
2018,12,2,11,15,520.5,154.5,1.25,12.45,409.0,194.29,134.04
2018,12,2,11,30,505.0,162.0,1.2,12.7,414.0,230.59,165.49
2018,12,2,11,45,471.0,172.0,1.2,12.95,408.0,261.85,194.82
2018,12,2,12,0,437.0,182.0,1.2,13.2,402.0,289.3,220.96
2018,12,2,12,15,437.5,180.0,1.15,13.35,399.0,316.13,245.31
2018,12,2,12,30,438.0,178.0,1.1,13.5,396.0,341.91,268.44
2018,12,2,12,45,443.5,172.0,1.1,13.6,388.5,365.42,289.54
2018,12,2,13,0,449.0,166.0,1.1,13.7,381.0,387.88,309.5
2018,12,2,13,15,431.5,162.5,1.05,13.7,362.5,399.19,320.34
2018,12,2,13,30,414.0,159.0,1.0,13.7,344.0,407.71,328.68
2018,12,2,13,45,488.5,134.5,1.0,13.65,341.0,448.25,362.71
2018,12,2,14,0,563.0,110.0,1.0,13.6,338.0,497.19,402.64
2018,12,2,14,15,627.5,92.0,0.95,13.45,327.5,540.62,437.66
2018,12,2,14,30,692.0,74.0,0.9,13.3,317.0,583.02,471.45
2018,12,2,14,45,569.5,80.0,0.9,13.15,265.5,521.87,425.04
2018,12,2,15,0,447.0,86.0,0.9,13.0,214.0,447.0,367.42
2018,12,2,15,15,406.5,76.5,0.9,13.0,180.0,416.51,343.69
2018,12,2,15,30,366.0,67.0,0.9,13.0,146.0,383.55,316.38
2018,12,2,15,45,307.5,56.5,1.0,12.55,113.0,334.01,275.02
2018,12,2,16,0,249.0,46.0,1.1,12.1,80.0,283.45,230.33
2018,12,2,16,15,170.5,32.5,1.2,11.8,52.0,213.32,159.79
2018,12,2,16,30,92.0,19.0,1.3,11.5,24.0,120.08,0.0
2018,12,2,16,45,46.0,9.5,1.35,11.25,12.0,40.87,0.0
2018,12,2,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,12,3,7,15,41.0,10.0,3.3,6.7,12.5,7.87,0.0
2018,12,3,7,30,82.0,20.0,3.4,7.2,25.0,15.16,0.0
2018,12,3,7,45,141.5,34.5,3.5,7.7,51.0,25.86,15.9
2018,12,3,8,0,201.0,49.0,3.6,8.2,77.0,36.41,26.66
2018,12,3,8,15,239.5,62.0,3.55,8.65,106.5,45.67,35.49
2018,12,3,8,30,278.0,75.0,3.5,9.1,136.0,54.77,43.99
2018,12,3,8,45,273.5,90.5,3.45,9.55,160.0,65.59,53.9
2018,12,3,9,0,269.0,106.0,3.4,10.0,184.0,75.56,62.89
2018,12,3,9,15,290.5,118.5,3.35,10.45,212.5,83.79,70.17
2018,12,3,9,30,312.0,131.0,3.3,10.9,241.0,91.86,77.2
2018,12,3,9,45,359.5,136.0,3.3,11.35,273.5,93.72,78.62
2018,12,3,10,0,407.0,141.0,3.3,11.8,306.0,97.13,81.4
2018,12,3,10,15,430.5,146.0,3.3,12.05,330.0,100.16,83.88
2018,12,3,10,30,454.0,151.0,3.3,12.3,354.0,103.22,86.38
2018,12,3,10,45,458.0,157.0,3.3,12.5,369.0,121.05,88.73
2018,12,3,11,0,462.0,163.0,3.3,12.7,384.0,157.46,109.2
2018,12,3,11,15,454.0,169.5,3.3,12.85,390.5,192.6,136.12
2018,12,3,11,30,446.0,176.0,3.3,13.0,397.0,226.63,165.55
2018,12,3,11,45,518.5,157.5,3.25,13.15,416.5,262.11,194.73
2018,12,3,12,0,591.0,139.0,3.2,13.3,436.0,306.9,232.92
2018,12,3,12,15,550.5,148.0,3.15,13.4,423.0,329.86,256.6
2018,12,3,12,30,510.0,157.0,3.1,13.5,410.0,352.49,279.12
2018,12,3,12,45,489.0,158.0,3.0,13.55,396.0,372.59,298.56
2018,12,3,13,0,468.0,159.0,2.9,13.6,382.0,389.69,314.95
2018,12,3,13,15,373.5,167.5,2.9,13.7,341.0,360.36,293.76
2018,12,3,13,30,279.0,176.0,2.9,13.8,300.0,334.26,273.98
2018,12,3,13,45,243.5,168.5,2.85,13.85,272.5,320.75,264.12
2018,12,3,14,0,208.0,161.0,2.8,13.9,245.0,290.77,240.55
2018,12,3,14,15,154.5,142.5,2.8,13.8,202.0,246.41,204.51
2018,12,3,14,30,101.0,124.0,2.8,13.7,159.0,197.92,164.15
2018,12,3,14,45,50.5,90.5,2.75,13.6,108.0,117.31,95.92
2018,12,3,15,0,0.0,57.0,2.7,13.5,57.0,43.66,31.91
2018,12,3,15,15,55.5,56.0,2.7,13.5,68.0,100.74,82.33
2018,12,3,15,30,111.0,55.0,2.7,13.5,79.0,159.01,132.41
2018,12,3,15,45,85.5,44.5,2.7,12.8,60.5,131.13,107.53
2018,12,3,16,0,60.0,34.0,2.7,12.1,42.0,88.31,69.79
2018,12,3,16,15,30.0,20.0,2.7,11.85,24.0,49.12,33.08
2018,12,3,16,30,0.0,6.0,2.7,11.6,6.0,4.54,0.0
2018,12,3,16,45,0.0,3.0,2.7,11.35,3.0,2.36,0.0
2018,12,3,17,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.05,9.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.3,8.95,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.25,8.85,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,12,4,7,15,0.0,4.5,4.3,9.0,4.5,3.54,0.0
2018,12,4,7,30,0.0,9.0,4.4,9.2,9.0,6.83,0.0
2018,12,4,7,45,0.0,17.0,4.5,9.4,17.0,12.94,4.94
2018,12,4,8,0,0.0,25.0,4.6,9.6,25.0,19.06,11.16
2018,12,4,8,15,0.0,33.5,4.6,9.95,33.5,25.57,17.29
2018,12,4,8,30,0.0,42.0,4.6,10.3,42.0,32.11,23.37
2018,12,4,8,45,0.0,58.0,4.6,10.65,58.0,44.13,34.34
2018,12,4,9,0,0.0,74.0,4.6,11.0,74.0,55.6,44.71
2018,12,4,9,15,0.0,82.5,4.55,11.45,82.5,61.88,50.29
2018,12,4,9,30,0.0,91.0,4.5,11.9,91.0,68.1,55.74
2018,12,4,9,45,0.0,93.0,4.5,12.35,93.0,69.88,57.16
2018,12,4,10,0,0.0,95.0,4.5,12.8,95.0,71.59,58.49
2018,12,4,10,15,0.0,103.5,4.4,13.15,103.5,77.68,63.73
2018,12,4,10,30,0.0,112.0,4.3,13.5,112.0,83.71,68.87
2018,12,4,10,45,0.0,118.5,4.25,13.85,118.5,88.51,69.61
2018,12,4,11,0,0.0,125.0,4.2,14.2,125.0,93.64,73.74
2018,12,4,11,15,0.0,129.0,4.15,14.45,129.0,97.08,76.49
2018,12,4,11,30,0.0,133.0,4.1,14.7,133.0,100.56,79.27
2018,12,4,11,45,3.5,143.5,4.0,14.95,145.0,109.76,86.71
2018,12,4,12,0,7.0,154.0,3.9,15.2,157.0,119.6,94.72
2018,12,4,12,15,13.5,169.0,3.7,15.2,175.5,134.67,107.13
2018,12,4,12,30,20.0,184.0,3.5,15.2,194.0,151.0,120.66
2018,12,4,12,45,18.5,179.5,3.3,15.25,188.5,149.23,119.36
2018,12,4,13,0,17.0,175.0,3.1,15.3,183.0,147.24,117.88
2018,12,4,13,15,14.0,167.0,3.1,15.15,173.5,141.27,113.21
2018,12,4,13,30,11.0,159.0,3.1,15.0,164.0,134.94,108.2
2018,12,4,13,45,7.5,135.5,3.1,14.85,139.0,113.9,90.87
2018,12,4,14,0,4.0,112.0,3.1,14.7,114.0,92.15,72.77
2018,12,4,14,15,2.0,81.5,3.2,14.45,82.5,64.73,49.73
2018,12,4,14,30,0.0,51.0,3.3,14.2,51.0,39.01,27.86
2018,12,4,14,45,0.0,48.0,3.35,14.0,48.0,36.7,25.93
2018,12,4,15,0,0.0,45.0,3.4,13.8,45.0,34.39,23.96
2018,12,4,15,15,0.0,41.0,3.4,13.8,41.0,31.32,21.26
2018,12,4,15,30,0.0,37.0,3.4,13.8,37.0,28.25,18.51
2018,12,4,15,45,0.0,29.5,3.45,13.15,29.5,22.49,13.46
2018,12,4,16,0,0.0,22.0,3.5,12.5,22.0,16.75,8.34
2018,12,4,16,15,0.0,15.0,3.45,12.25,15.0,11.4,3.1
2018,12,4,16,30,0.0,8.0,3.4,12.0,8.0,6.07,0.0
2018,12,4,16,45,0.0,4.0,3.3,11.7,4.0,3.15,0.0
2018,12,4,17,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,3.75,10.8,1.5,1.18,0.0
2018,12,5,7,30,0.0,3.0,3.8,10.9,3.0,2.27,0.0
2018,12,5,7,45,0.0,5.5,3.8,11.0,5.5,4.16,0.0
2018,12,5,8,0,0.0,8.0,3.8,11.1,8.0,6.06,0.0
2018,12,5,8,15,0.0,10.5,3.85,11.3,10.5,7.96,1.45
2018,12,5,8,30,0.0,13.0,3.9,11.5,13.0,9.86,3.24
2018,12,5,8,45,3.0,33.5,3.9,11.65,34.5,25.58,17.49
2018,12,5,9,0,6.0,54.0,3.9,11.8,56.0,41.41,31.82
2018,12,5,9,15,3.0,47.0,3.8,12.05,48.0,35.97,26.89
2018,12,5,9,30,0.0,40.0,3.7,12.3,40.0,30.54,21.96
2018,12,5,9,45,0.0,48.0,3.65,12.6,48.0,36.71,27.44
2018,12,5,10,0,0.0,56.0,3.6,12.9,56.0,42.88,32.89
2018,12,5,10,15,0.0,61.0,3.45,13.15,61.0,46.75,36.25
2018,12,5,10,30,0.0,66.0,3.3,13.4,66.0,50.62,39.61
2018,12,5,10,45,0.0,75.0,3.2,13.65,75.0,57.59,43.54
2018,12,5,11,0,0.0,84.0,3.1,13.9,84.0,64.54,49.32
2018,12,5,11,15,0.0,93.0,2.95,14.1,93.0,71.2,54.85
2018,12,5,11,30,0.0,102.0,2.8,14.3,102.0,77.96,60.45
2018,12,5,11,45,9.5,128.0,2.65,14.45,132.5,99.86,78.39
2018,12,5,12,0,19.0,154.0,2.5,14.6,163.0,123.23,97.55
2018,12,5,12,15,26.0,166.5,2.35,14.7,179.0,140.2,111.54
2018,12,5,12,30,33.0,179.0,2.2,14.8,195.0,156.69,125.19
2018,12,5,12,45,52.0,173.5,2.1,14.85,198.5,164.79,132.01
2018,12,5,13,0,71.0,168.0,2.0,14.9,202.0,174.21,140.16
2018,12,5,13,15,102.0,177.0,1.95,14.9,223.5,214.31,173.59
2018,12,5,13,30,133.0,186.0,1.9,14.9,245.0,249.14,202.62
2018,12,5,13,45,113.5,164.5,1.85,14.85,213.0,225.62,184.04
2018,12,5,14,0,94.0,143.0,1.8,14.8,181.0,199.26,162.99
2018,12,5,14,15,72.5,127.5,1.9,14.7,155.5,162.88,133.3
2018,12,5,14,30,51.0,112.0,2.0,14.6,130.0,136.91,111.69
2018,12,5,14,45,71.5,108.0,2.1,14.5,130.0,151.86,125.04
2018,12,5,15,0,92.0,104.0,2.2,14.4,130.0,182.35,151.04
2018,12,5,15,15,95.5,92.5,2.2,14.4,116.0,178.14,147.42
2018,12,5,15,30,99.0,81.0,2.2,14.4,102.0,174.06,143.56
2018,12,5,15,45,79.5,65.0,2.3,13.85,79.5,145.65,118.66
2018,12,5,16,0,60.0,49.0,2.4,13.3,57.0,116.08,92.0
2018,12,5,16,15,37.0,33.0,2.45,13.05,37.5,82.36,58.05
2018,12,5,16,30,14.0,17.0,2.5,12.8,18.0,27.74,0.0
2018,12,5,16,45,7.0,8.5,2.6,12.55,9.0,11.74,0.0
2018,12,5,17,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,6,7,15,96.0,10.5,3.2,9.35,15.0,8.26,0.0
2018,12,6,7,30,192.0,21.0,3.3,9.7,30.0,17.42,0.0
2018,12,6,7,45,321.0,29.5,3.4,10.05,63.5,24.43,13.74
2018,12,6,8,0,450.0,38.0,3.5,10.4,97.0,31.63,22.05
2018,12,6,8,15,437.5,48.0,3.5,10.75,122.0,39.22,29.34
2018,12,6,8,30,425.0,58.0,3.5,11.1,147.0,46.47,36.15
2018,12,6,8,45,304.5,84.0,3.45,11.45,154.5,60.95,49.31
2018,12,6,9,0,184.0,110.0,3.4,11.8,162.0,76.85,63.59
2018,12,6,9,15,230.0,121.5,3.35,12.25,195.0,84.68,70.48
2018,12,6,9,30,276.0,133.0,3.3,12.7,228.0,92.43,77.2
2018,12,6,9,45,333.5,137.0,3.25,13.15,262.5,95.91,80.04
2018,12,6,10,0,391.0,141.0,3.2,13.6,297.0,97.01,80.76
2018,12,6,10,15,433.5,142.5,3.1,13.95,325.5,98.21,81.59
2018,12,6,10,30,476.0,144.0,3.0,14.3,354.0,99.51,82.5
2018,12,6,10,45,488.0,148.0,2.9,14.65,371.0,112.56,82.57
2018,12,6,11,0,500.0,152.0,2.8,15.0,388.0,149.77,101.22
2018,12,6,11,15,497.5,157.5,2.65,15.2,396.5,186.85,128.27
2018,12,6,11,30,495.0,163.0,2.5,15.4,405.0,223.32,158.84
2018,12,6,11,45,490.0,165.0,2.4,15.65,406.5,255.88,187.99
2018,12,6,12,0,485.0,167.0,2.3,15.9,408.0,287.18,216.56
2018,12,6,12,15,478.5,167.5,2.2,16.0,403.5,315.42,242.66
2018,12,6,12,30,472.0,168.0,2.1,16.1,399.0,342.03,267.01
2018,12,6,12,45,469.0,164.0,2.05,16.25,389.5,364.66,287.73
2018,12,6,13,0,466.0,160.0,2.0,16.4,380.0,385.6,306.66
2018,12,6,13,15,458.0,154.5,1.95,16.4,364.0,400.78,320.89
2018,12,6,13,30,450.0,149.0,1.9,16.4,348.0,413.72,333.02
2018,12,6,13,45,505.5,129.0,1.8,16.45,340.5,447.6,361.51
2018,12,6,14,0,561.0,109.0,1.7,16.5,333.0,489.13,395.38
2018,12,6,14,15,665.5,84.0,1.65,16.45,329.5,550.44,444.77
2018,12,6,14,30,770.0,59.0,1.6,16.4,326.0,608.33,490.8
2018,12,6,14,45,741.0,56.5,1.5,16.3,291.0,603.86,487.46
2018,12,6,15,0,712.0,54.0,1.4,16.2,256.0,595.52,480.5
2018,12,6,15,15,654.5,52.0,1.4,16.2,216.5,563.47,455.4
2018,12,6,15,30,597.0,50.0,1.4,16.2,177.0,533.92,431.04
2018,12,6,15,45,529.5,43.5,1.1,15.4,138.0,483.02,388.08
2018,12,6,16,0,462.0,37.0,0.8,14.6,99.0,429.69,340.18
2018,12,6,16,15,343.5,29.0,0.8,14.4,65.5,335.89,245.96
2018,12,6,16,30,225.0,21.0,0.8,14.2,32.0,217.78,0.0
2018,12,6,16,45,112.5,10.5,0.8,14.0,16.0,89.39,0.0
2018,12,6,17,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,7,7,15,23.5,9.0,1.85,9.35,10.0,7.08,0.0
2018,12,7,7,30,47.0,18.0,1.9,9.6,20.0,13.57,0.0
2018,12,7,7,45,107.0,32.0,2.0,9.8,44.0,23.87,13.0
2018,12,7,8,0,167.0,46.0,2.1,10.0,68.0,34.16,24.25
2018,12,7,8,15,197.5,60.5,2.05,10.3,95.0,44.5,34.08
2018,12,7,8,30,228.0,75.0,2.0,10.6,122.0,54.66,43.55
2018,12,7,8,45,216.0,91.0,2.0,10.85,143.0,65.13,53.16
2018,12,7,9,0,204.0,107.0,2.0,11.1,164.0,75.25,62.31
2018,12,7,9,15,254.5,117.5,1.85,11.4,198.0,82.59,68.82
2018,12,7,9,30,305.0,128.0,1.7,11.7,232.0,89.88,75.17
2018,12,7,9,45,398.0,125.0,1.55,11.95,274.0,87.58,72.96
2018,12,7,10,0,491.0,122.0,1.4,12.2,316.0,86.85,72.15
2018,12,7,10,15,503.5,127.5,1.25,12.7,337.5,90.21,74.86
2018,12,7,10,30,516.0,133.0,1.1,13.2,359.0,93.55,77.52
2018,12,7,10,45,514.0,140.0,1.0,13.65,373.0,107.11,78.73
2018,12,7,11,0,512.0,147.0,0.9,14.1,387.0,146.17,98.09
2018,12,7,11,15,462.5,163.0,0.85,14.55,384.0,184.04,127.15
2018,12,7,11,30,413.0,179.0,0.8,15.0,381.0,216.78,155.96
2018,12,7,11,45,406.0,182.5,0.8,15.45,382.0,246.1,181.59
2018,12,7,12,0,399.0,186.0,0.8,15.9,383.0,274.18,206.52
2018,12,7,12,15,414.0,181.0,0.85,16.15,384.5,302.06,230.95
2018,12,7,12,30,429.0,176.0,0.9,16.4,386.0,330.15,255.45
2018,12,7,12,45,433.5,171.0,1.0,16.6,379.0,353.63,276.5
2018,12,7,13,0,438.0,166.0,1.1,16.8,372.0,376.08,296.48
2018,12,7,13,15,445.0,157.5,1.15,16.8,360.0,395.51,313.96
2018,12,7,13,30,452.0,149.0,1.2,16.8,348.0,413.64,330.25
2018,12,7,13,45,511.5,128.0,1.2,16.8,341.5,448.87,359.75
2018,12,7,14,0,571.0,107.0,1.2,16.8,335.0,492.02,394.87
2018,12,7,14,15,678.0,83.0,1.2,16.7,332.5,555.92,445.86
2018,12,7,14,30,785.0,59.0,1.2,16.6,330.0,616.79,493.79
